Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,24,5,15,36.0,6.5,1.85,8.95,7.5,0.0,0.0
2018,4,24,5,30,72.0,13.0,2.1,9.5,15.0,12.39,0.0
2018,4,24,5,45,189.5,28.0,2.35,10.05,47.5,22.18,8.39
2018,4,24,6,0,307.0,43.0,2.6,10.6,80.0,33.46,23.41
2018,4,24,6,15,400.0,53.5,2.6,11.1,126.0,41.95,31.76
2018,4,24,6,30,493.0,64.0,2.6,11.6,172.0,48.33,37.86
2018,4,24,6,45,557.5,71.0,2.65,12.15,224.0,51.3,40.64
2018,4,24,7,0,622.0,78.0,2.7,12.7,276.0,54.17,43.15
2018,4,24,7,15,665.5,83.5,2.65,13.3,329.5,97.71,56.04
2018,4,24,7,30,709.0,89.0,2.6,13.9,383.0,150.4,90.26
2018,4,24,7,45,741.0,93.0,2.6,14.5,435.5,204.98,134.14
2018,4,24,8,0,773.0,97.0,2.6,15.1,488.0,266.83,187.35
2018,4,24,8,15,797.5,100.0,2.55,15.55,538.5,324.71,238.55
2018,4,24,8,30,822.0,103.0,2.5,16.0,589.0,384.75,290.9
2018,4,24,8,45,833.5,107.5,2.45,16.5,633.0,442.6,340.33
2018,4,24,9,0,845.0,112.0,2.4,17.0,677.0,500.59,388.14
2018,4,24,9,15,865.5,112.0,2.4,17.45,720.5,559.06,434.84
2018,4,24,9,30,886.0,112.0,2.4,17.9,764.0,618.99,481.03
2018,4,24,9,45,895.5,113.0,2.4,18.3,798.5,671.45,520.41
2018,4,24,10,0,905.0,114.0,2.4,18.7,833.0,722.69,557.72
2018,4,24,10,15,911.5,116.0,2.45,19.05,861.5,771.23,591.59
2018,4,24,10,30,918.0,118.0,2.5,19.4,890.0,817.83,622.49
2018,4,24,10,45,923.0,118.5,2.55,19.75,911.0,859.65,649.75
2018,4,24,11,0,928.0,119.0,2.6,20.1,932.0,898.98,675.09
2018,4,24,11,15,931.0,119.5,2.65,20.3,945.5,933.91,697.69
2018,4,24,11,30,934.0,120.0,2.7,20.5,959.0,965.88,718.26
2018,4,24,11,45,934.5,120.5,2.8,20.7,964.0,992.44,735.66
2018,4,24,12,0,935.0,121.0,2.9,20.9,969.0,1015.65,750.94
2018,4,24,12,15,936.5,119.5,2.95,21.0,967.0,1034.37,763.18
2018,4,24,12,30,938.0,118.0,3.0,21.1,965.0,1049.54,773.24
2018,4,24,12,45,938.5,116.0,3.1,21.2,955.5,1059.58,780.55
2018,4,24,13,0,939.0,114.0,3.2,21.3,946.0,1065.88,785.59
2018,4,24,13,15,936.0,112.5,3.3,21.2,928.0,1065.44,786.97
2018,4,24,13,30,933.0,111.0,3.4,21.1,910.0,1061.21,786.05
2018,4,24,13,45,928.0,109.5,3.5,21.05,884.5,1051.25,781.32
2018,4,24,14,0,923.0,108.0,3.6,21.0,859.0,1037.63,774.28
2018,4,24,14,15,915.0,106.5,3.7,20.75,827.0,1017.51,763.54
2018,4,24,14,30,907.0,105.0,3.8,20.5,795.0,994.04,750.54
2018,4,24,14,45,895.5,103.5,3.9,20.25,756.0,964.08,733.03
2018,4,24,15,0,884.0,102.0,4.0,20.0,717.0,931.25,713.41
2018,4,24,15,15,871.0,99.0,4.0,20.0,673.5,892.75,688.4
2018,4,24,15,30,858.0,96.0,4.0,20.0,630.0,858.66,666.35
2018,4,24,15,45,837.0,94.0,4.05,19.1,581.5,809.95,635.97
2018,4,24,16,0,816.0,92.0,4.1,18.2,533.0,759.95,603.97
2018,4,24,16,15,742.0,98.5,4.05,17.6,470.0,682.36,549.37
2018,4,24,16,30,668.0,105.0,4.0,17.0,407.0,605.91,492.88
2018,4,24,16,45,644.0,94.5,3.95,16.35,356.5,547.02,448.43
2018,4,24,17,0,620.0,84.0,3.9,15.7,306.0,488.71,402.72
2018,4,24,17,15,597.0,76.0,3.7,14.9,261.5,434.72,358.57
2018,4,24,17,30,574.0,68.0,3.5,14.1,217.0,381.8,313.36
2018,4,24,17,45,494.5,59.0,3.3,13.3,167.0,303.93,246.14
2018,4,24,18,0,415.0,50.0,3.1,12.5,117.0,233.93,184.0
2018,4,24,18,15,297.0,37.5,3.05,11.95,76.5,156.19,114.68
2018,4,24,18,30,179.0,25.0,3.0,11.4,36.0,86.93,26.51
2018,4,24,18,45,89.5,12.5,2.95,10.9,18.0,31.37,0.0
2018,4,24,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,25,5,15,42.5,7.0,2.3,6.65,8.0,0.0,0.0
2018,4,25,5,30,85.0,14.0,2.6,7.2,16.0,13.34,0.0
2018,4,25,5,45,212.5,28.0,2.85,7.75,50.0,22.11,9.73
2018,4,25,6,0,340.0,42.0,3.1,8.3,84.0,34.0,24.23
2018,4,25,6,15,432.5,51.0,3.15,8.8,131.0,39.37,29.8
2018,4,25,6,30,525.0,60.0,3.2,9.3,178.0,44.55,34.82
2018,4,25,6,45,585.0,67.5,3.2,9.8,230.5,48.15,38.19
2018,4,25,7,0,645.0,75.0,3.2,10.3,283.0,51.58,41.22
2018,4,25,7,15,685.5,80.0,3.15,10.85,336.0,97.8,55.39
2018,4,25,7,30,726.0,85.0,3.1,11.4,389.0,150.95,90.76
2018,4,25,7,45,742.0,91.5,3.05,11.95,436.5,205.66,136.18
2018,4,25,8,0,758.0,98.0,3.0,12.5,484.0,265.78,189.28
2018,4,25,8,15,793.0,99.5,2.9,13.15,538.5,324.6,241.26
2018,4,25,8,30,828.0,101.0,2.8,13.8,593.0,386.78,295.42
2018,4,25,8,45,844.0,104.0,2.7,14.4,638.5,445.43,345.76
2018,4,25,9,0,860.0,107.0,2.6,15.0,684.0,504.67,394.78
2018,4,25,9,15,872.0,109.5,2.55,15.55,724.5,563.34,441.71
2018,4,25,9,30,884.0,112.0,2.5,16.1,765.0,619.27,484.93
2018,4,25,9,45,892.5,113.5,2.5,16.6,799.0,671.39,524.18
2018,4,25,10,0,901.0,115.0,2.5,17.1,833.0,722.2,561.26
2018,4,25,10,15,906.5,117.0,2.55,17.6,860.5,769.76,594.35
2018,4,25,10,30,912.0,119.0,2.6,18.1,888.0,815.31,624.42
2018,4,25,10,45,915.5,120.0,2.65,18.55,908.0,856.1,650.94
2018,4,25,11,0,919.0,121.0,2.7,19.0,928.0,894.32,675.48
2018,4,25,11,15,920.5,122.0,2.8,19.3,940.5,928.07,697.6
2018,4,25,11,30,922.0,123.0,2.9,19.6,953.0,958.82,717.66
2018,4,25,11,45,921.5,123.5,3.0,19.9,957.5,984.09,734.06
2018,4,25,12,0,921.0,124.0,3.1,20.2,962.0,1006.03,748.3
2018,4,25,12,15,920.5,123.5,3.2,20.3,959.0,1023.53,760.27
2018,4,25,12,30,920.0,123.0,3.3,20.4,956.0,1037.52,770.04
2018,4,25,12,45,918.0,121.5,3.4,20.5,945.0,1045.39,775.92
2018,4,25,13,0,916.0,120.0,3.5,20.6,934.0,1049.6,779.55
2018,4,25,13,15,911.5,119.5,3.6,20.6,916.0,1048.66,780.22
2018,4,25,13,30,907.0,119.0,3.7,20.6,898.0,1044.06,778.62
2018,4,25,13,45,900.5,117.5,3.8,20.55,872.0,1032.77,772.83
2018,4,25,14,0,894.0,116.0,3.9,20.5,846.0,1017.96,764.78
2018,4,25,14,15,885.5,114.5,3.95,20.25,814.0,997.78,753.41
2018,4,25,14,30,877.0,113.0,4.0,20.0,782.0,974.36,739.87
2018,4,25,14,45,865.0,111.0,4.1,19.7,743.5,944.04,721.95
2018,4,25,15,0,853.0,109.0,4.2,19.4,705.0,918.57,707.31
2018,4,25,15,15,838.0,106.5,4.2,19.4,661.5,879.45,681.56
2018,4,25,15,30,823.0,104.0,4.2,19.4,618.0,838.17,654.13
2018,4,25,15,45,802.0,101.0,4.3,18.45,570.0,789.48,623.63
2018,4,25,16,0,781.0,98.0,4.4,17.5,522.0,739.59,591.8
2018,4,25,16,15,752.0,95.0,4.45,16.8,471.0,682.88,553.02
2018,4,25,16,30,723.0,92.0,4.5,16.1,420.0,629.3,515.1
2018,4,25,16,45,685.0,87.0,4.55,15.4,367.5,565.18,466.31
2018,4,25,17,0,647.0,82.0,4.6,14.7,315.0,502.85,417.14
2018,4,25,17,15,594.0,75.5,4.5,13.9,263.0,432.65,359.54
2018,4,25,17,30,541.0,69.0,4.4,13.1,211.0,366.58,303.31
2018,4,25,17,45,463.0,60.0,4.35,12.35,162.5,291.16,237.67
2018,4,25,18,0,385.0,51.0,4.3,11.6,114.0,223.45,177.14
2018,4,25,18,15,274.5,38.5,4.15,11.1,75.5,149.53,110.88
2018,4,25,18,30,164.0,26.0,4.0,10.6,37.0,84.53,32.09
2018,4,25,18,45,85.0,13.5,3.9,10.15,19.0,31.39,0.0
2018,4,25,19,0,6.0,1.0,3.8,9.7,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,9.55,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,26,5,15,2.0,5.0,3.1,7.1,5.0,0.0,0.0
2018,4,26,5,30,4.0,10.0,3.3,7.5,10.0,9.53,0.0
2018,4,26,5,45,41.0,27.5,3.5,7.85,32.5,23.66,11.8
2018,4,26,6,0,78.0,45.0,3.7,8.2,55.0,37.91,27.78
2018,4,26,6,15,132.5,63.5,3.75,8.65,90.0,50.31,39.66
2018,4,26,6,30,187.0,82.0,3.8,9.1,125.0,63.82,52.27
2018,4,26,6,45,300.5,92.0,3.9,9.55,181.0,66.45,54.77
2018,4,26,7,0,414.0,102.0,4.0,10.0,237.0,72.03,59.71
2018,4,26,7,15,549.0,97.0,3.95,10.45,308.5,104.76,65.59
2018,4,26,7,30,684.0,92.0,3.9,10.9,380.0,153.15,94.61
2018,4,26,7,45,706.0,98.5,3.85,11.35,429.0,206.48,138.96
2018,4,26,8,0,728.0,105.0,3.8,11.8,478.0,262.21,188.41
2018,4,26,8,15,757.0,107.5,3.8,12.3,528.5,322.38,242.0
2018,4,26,8,30,786.0,110.0,3.8,12.8,579.0,381.22,294.08
2018,4,26,8,45,802.0,113.5,3.75,13.25,623.5,437.94,343.55
2018,4,26,9,0,818.0,117.0,3.7,13.7,668.0,495.33,392.03
2018,4,26,9,15,835.0,117.5,3.75,14.15,709.0,550.9,437.82
2018,4,26,9,30,852.0,118.0,3.8,14.6,750.0,606.64,482.37
2018,4,26,9,45,867.0,117.0,3.85,15.0,785.5,659.82,523.83
2018,4,26,10,0,882.0,116.0,3.9,15.4,821.0,711.47,563.09
2018,4,26,10,15,888.5,117.5,4.0,15.7,848.5,758.37,597.37
2018,4,26,10,30,895.0,119.0,4.1,16.0,876.0,803.38,628.74
2018,4,26,10,45,900.0,119.5,4.2,16.3,896.5,844.15,656.79
2018,4,26,11,0,905.0,120.0,4.3,16.6,917.0,882.5,682.96
2018,4,26,11,15,908.0,121.0,4.4,16.8,930.5,917.01,706.8
2018,4,26,11,30,911.0,122.0,4.5,17.0,944.0,948.66,728.62
2018,4,26,11,45,912.0,122.0,4.6,17.15,949.0,974.46,746.54
2018,4,26,12,0,913.0,122.0,4.7,17.3,954.0,997.03,762.3
2018,4,26,12,15,913.5,121.0,4.8,17.3,952.0,1014.77,775.28
2018,4,26,12,30,914.0,120.0,4.9,17.3,950.0,1029.03,786.02
2018,4,26,12,45,912.5,119.5,4.95,17.25,940.0,1038.29,793.18
2018,4,26,13,0,911.0,119.0,5.0,17.2,930.0,1043.93,798.02
2018,4,26,13,15,907.5,118.0,5.05,17.0,912.5,1043.4,799.23
2018,4,26,13,30,904.0,117.0,5.1,16.8,895.0,1039.22,798.09
2018,4,26,13,45,899.0,115.5,5.15,16.65,870.5,1029.39,793.0
2018,4,26,14,0,894.0,114.0,5.2,16.5,846.0,1016.02,785.58
2018,4,26,14,15,886.5,112.5,5.2,16.2,814.5,996.77,774.16
2018,4,26,14,30,879.0,111.0,5.2,15.9,783.0,974.26,760.49
2018,4,26,14,45,869.5,108.0,5.25,15.65,745.5,945.09,742.27
2018,4,26,15,0,860.0,105.0,5.3,15.4,708.0,913.05,721.88
2018,4,26,15,15,845.5,102.5,5.3,15.4,664.5,881.61,700.8
2018,4,26,15,30,831.0,100.0,5.3,15.4,621.0,840.53,672.47
2018,4,26,15,45,814.0,96.5,5.3,14.75,574.5,794.29,641.63
2018,4,26,16,0,797.0,93.0,5.3,14.1,528.0,746.55,609.09
2018,4,26,16,15,774.5,89.5,5.25,13.7,478.5,693.5,571.03
2018,4,26,16,30,752.0,86.0,5.2,13.3,429.0,640.0,531.86
2018,4,26,16,45,718.5,81.0,5.15,12.85,376.5,580.06,484.72
2018,4,26,17,0,685.0,76.0,5.1,12.4,324.0,518.91,435.16
2018,4,26,17,15,635.5,70.5,4.9,11.9,272.0,450.01,377.31
2018,4,26,17,30,586.0,65.0,4.7,11.4,220.0,384.81,320.71
2018,4,26,17,45,511.5,57.0,4.5,10.85,171.0,309.73,254.38
2018,4,26,18,0,437.0,49.0,4.3,10.3,122.0,241.95,192.87
2018,4,26,18,15,322.0,38.0,4.15,9.9,81.5,165.38,123.76
2018,4,26,18,30,207.0,27.0,4.0,9.5,41.0,98.11,43.79
2018,4,26,18,45,108.5,14.5,3.85,9.05,21.5,37.54,0.0
2018,4,26,19,0,10.0,2.0,3.7,8.6,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.75,8.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,27,5,15,45.0,8.5,1.45,7.95,10.0,0.0,0.0
2018,4,27,5,30,90.0,17.0,1.6,8.8,20.0,16.2,0.0
2018,4,27,5,45,182.5,29.0,1.75,9.6,48.5,22.76,11.78
2018,4,27,6,0,275.0,41.0,1.9,10.4,77.0,31.53,22.06
2018,4,27,6,15,325.0,51.5,2.1,10.95,113.0,38.71,29.04
2018,4,27,6,30,375.0,62.0,2.3,11.5,149.0,45.56,35.46
2018,4,27,6,45,215.5,63.5,2.55,12.05,116.0,44.95,34.97
2018,4,27,7,0,56.0,65.0,2.8,12.6,83.0,55.49,44.34
2018,4,27,7,15,30.0,75.5,2.8,13.0,85.5,70.29,53.55
2018,4,27,7,30,4.0,86.0,2.8,13.4,88.0,80.14,62.51
2018,4,27,7,45,104.5,137.5,2.8,13.75,191.5,137.51,105.91
2018,4,27,8,0,205.0,189.0,2.8,14.1,295.0,207.95,160.4
2018,4,27,8,15,157.0,211.0,2.85,14.45,296.5,230.48,180.79
2018,4,27,8,30,109.0,233.0,2.9,14.8,298.0,243.42,192.51
2018,4,27,8,45,75.5,222.5,2.9,15.2,269.0,231.79,183.56
2018,4,27,9,0,42.0,212.0,2.9,15.6,240.0,212.75,168.21
2018,4,27,9,15,24.5,186.5,2.95,15.85,203.0,184.43,145.26
2018,4,27,9,30,7.0,161.0,3.0,16.1,166.0,153.53,120.0
2018,4,27,9,45,61.0,226.5,3.05,16.35,275.0,248.46,196.27
2018,4,27,10,0,115.0,292.0,3.1,16.6,384.0,351.09,276.54
2018,4,27,10,15,161.5,338.0,3.15,16.8,472.5,435.14,340.81
2018,4,27,10,30,208.0,384.0,3.2,17.0,561.0,523.71,407.19
2018,4,27,10,45,213.0,394.5,3.3,17.15,579.5,549.56,425.86
2018,4,27,11,0,218.0,405.0,3.4,17.3,598.0,575.27,444.63
2018,4,27,11,15,224.0,407.5,3.45,17.45,608.0,593.89,458.13
2018,4,27,11,30,230.0,410.0,3.5,17.6,618.0,618.76,476.07
2018,4,27,11,45,215.0,422.5,3.55,17.7,618.0,620.15,476.41
2018,4,27,12,0,200.0,435.0,3.6,17.8,618.0,626.89,480.67
2018,4,27,12,15,253.5,421.0,3.65,17.85,652.0,681.41,521.81
2018,4,27,12,30,307.0,407.0,3.7,17.9,686.0,727.52,556.47
2018,4,27,12,45,294.5,407.0,3.75,17.95,672.5,722.18,552.35
2018,4,27,13,0,282.0,407.0,3.8,18.0,659.0,715.22,547.44
2018,4,27,13,15,446.0,337.5,3.9,17.95,726.5,822.22,629.87
2018,4,27,13,30,610.0,268.0,4.0,17.9,794.0,919.06,703.14
2018,4,27,13,45,656.5,239.5,4.1,17.85,791.0,935.26,716.59
2018,4,27,14,0,703.0,211.0,4.2,17.8,788.0,947.06,726.28
2018,4,27,14,15,746.5,185.5,4.25,17.6,777.0,954.32,733.14
2018,4,27,14,30,790.0,160.0,4.3,17.4,766.0,951.04,732.86
2018,4,27,14,45,796.0,150.0,4.35,17.25,735.0,930.67,720.7
2018,4,27,15,0,802.0,140.0,4.4,17.1,704.0,906.81,706.31
2018,4,27,15,15,785.0,136.5,4.4,17.1,660.0,866.16,679.06
2018,4,27,15,30,768.0,133.0,4.4,17.1,616.0,828.09,653.55
2018,4,27,15,45,748.0,128.0,4.5,16.55,569.0,779.75,622.12
2018,4,27,16,0,728.0,123.0,4.6,16.0,522.0,730.31,589.14
2018,4,27,16,15,700.5,117.5,4.55,15.6,471.5,673.91,548.92
2018,4,27,16,30,673.0,112.0,4.5,15.2,421.0,617.66,506.63
2018,4,27,16,45,635.0,105.5,4.45,14.8,369.0,553.9,457.17
2018,4,27,17,0,597.0,99.0,4.4,14.4,317.0,491.95,407.68
2018,4,27,17,15,543.5,91.0,4.15,13.85,265.5,421.97,349.88
2018,4,27,17,30,490.0,83.0,3.9,13.3,214.0,353.87,292.1
2018,4,27,17,45,413.0,71.5,3.65,12.7,165.5,279.75,227.94
2018,4,27,18,0,336.0,60.0,3.4,12.1,117.0,213.72,169.43
2018,4,27,18,15,230.5,45.5,3.1,11.6,78.5,143.31,107.21
2018,4,27,18,30,125.0,31.0,2.8,11.1,40.0,77.13,37.44
2018,4,27,18,45,64.0,16.5,2.55,10.55,21.0,29.76,0.0
2018,4,27,19,0,3.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,9.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,28,5,15,3.5,6.0,1.4,7.95,6.0,0.0,0.0
2018,4,28,5,30,7.0,12.0,1.6,8.7,12.0,11.44,0.0
2018,4,28,5,45,68.0,30.0,1.85,9.5,39.0,24.67,13.84
2018,4,28,6,0,129.0,48.0,2.1,10.3,66.0,38.67,28.41
2018,4,28,6,15,317.5,57.0,2.35,10.75,125.5,42.88,32.82
2018,4,28,6,30,506.0,66.0,2.6,11.2,185.0,49.12,38.71
2018,4,28,6,45,540.0,76.0,2.8,11.65,231.0,54.55,43.67
2018,4,28,7,0,574.0,86.0,3.0,12.1,277.0,62.84,51.01
2018,4,28,7,15,635.0,89.5,3.1,12.5,334.0,106.97,63.02
2018,4,28,7,30,696.0,93.0,3.2,12.9,391.0,158.62,97.7
2018,4,28,7,45,682.0,107.0,3.25,13.3,429.5,212.07,143.62
2018,4,28,8,0,668.0,121.0,3.3,13.7,468.0,263.8,190.51
2018,4,28,8,15,712.0,122.0,3.3,13.9,523.5,320.33,240.04
2018,4,28,8,30,756.0,123.0,3.3,14.1,579.0,381.33,293.02
2018,4,28,8,45,465.0,172.0,3.3,14.35,459.0,346.82,273.02
2018,4,28,9,0,174.0,221.0,3.3,14.6,339.0,282.58,224.64
2018,4,28,9,15,106.0,254.0,3.35,14.8,327.0,287.04,228.15
2018,4,28,9,30,38.0,287.0,3.4,15.0,315.0,284.8,225.22
2018,4,28,9,45,40.5,307.0,3.45,15.2,338.5,308.43,243.35
2018,4,28,10,0,43.0,327.0,3.5,15.4,362.0,332.52,261.61
2018,4,28,10,15,54.0,340.0,3.6,15.65,385.0,356.75,280.11
2018,4,28,10,30,65.0,353.0,3.7,15.9,408.0,381.96,299.29
2018,4,28,10,45,63.5,361.5,3.75,16.2,416.5,393.7,307.64
2018,4,28,11,0,62.0,370.0,3.8,16.5,425.0,405.23,315.85
2018,4,28,11,15,87.5,374.0,3.9,16.65,453.0,435.81,339.68
2018,4,28,11,30,113.0,378.0,4.0,16.8,481.0,474.84,369.65
2018,4,28,11,45,80.0,384.5,4.05,17.0,457.5,448.64,348.4
2018,4,28,12,0,47.0,391.0,4.1,17.2,434.0,427.79,331.27
2018,4,28,12,15,62.5,409.0,4.2,17.15,466.0,464.24,359.5
2018,4,28,12,30,78.0,427.0,4.3,17.1,498.0,501.3,387.93
2018,4,28,12,45,127.0,435.5,4.4,17.05,549.5,573.78,443.74
2018,4,28,13,0,176.0,444.0,4.5,17.0,601.0,635.86,491.34
2018,4,28,13,15,195.0,399.0,4.6,16.85,570.0,610.81,474.95
2018,4,28,13,30,214.0,354.0,4.7,16.7,539.0,596.95,467.0
2018,4,28,13,45,154.0,341.5,4.75,16.55,472.5,511.83,402.37
2018,4,28,14,0,94.0,329.0,4.8,16.4,406.0,439.45,346.23
2018,4,28,14,15,350.5,276.5,4.85,16.2,548.5,660.6,523.57
2018,4,28,14,30,607.0,224.0,4.9,16.0,691.0,850.3,670.25
2018,4,28,14,45,503.0,246.0,4.9,15.75,620.0,760.33,602.42
2018,4,28,15,0,399.0,268.0,4.9,15.5,549.0,677.64,540.01
2018,4,28,15,15,304.5,270.5,4.9,15.5,477.5,573.8,460.54
2018,4,28,15,30,210.0,273.0,4.9,15.5,406.0,475.0,383.08
2018,4,28,15,45,385.5,216.0,4.8,14.85,436.5,574.01,466.87
2018,4,28,16,0,561.0,159.0,4.7,14.2,467.0,633.88,518.94
2018,4,28,16,15,591.5,137.5,4.65,13.9,435.0,615.06,505.93
2018,4,28,16,30,622.0,116.0,4.6,13.6,403.0,586.5,485.3
2018,4,28,16,45,553.0,110.5,4.5,13.35,343.0,505.85,420.92
2018,4,28,17,0,484.0,105.0,4.4,13.1,283.0,425.98,355.87
2018,4,28,17,15,473.5,90.5,4.2,12.7,242.0,378.97,316.54
2018,4,28,17,30,463.0,76.0,4.0,12.3,201.0,335.54,278.53
2018,4,28,17,45,438.5,64.5,3.75,11.9,162.5,285.48,233.53
2018,4,28,18,0,414.0,53.0,3.5,11.5,124.0,237.42,188.69
2018,4,28,18,15,303.5,41.5,3.2,11.0,84.0,162.62,122.09
2018,4,28,18,30,193.0,30.0,2.9,10.5,44.0,99.01,52.85
2018,4,28,18,45,101.5,16.0,2.6,10.05,23.0,37.57,0.0
2018,4,28,19,0,10.0,2.0,2.3,9.6,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.25,9.4,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,5,15,48.5,9.5,1.6,8.55,11.5,9.05,0.0
2018,4,29,5,30,97.0,19.0,1.9,9.0,23.0,18.11,0.0
2018,4,29,5,45,210.5,33.5,2.15,9.5,58.0,26.32,15.63
2018,4,29,6,0,324.0,48.0,2.4,10.0,93.0,37.02,27.07
2018,4,29,6,15,343.5,60.5,2.55,10.35,126.5,45.56,35.3
2018,4,29,6,30,363.0,73.0,2.7,10.7,160.0,53.67,42.9
2018,4,29,6,45,367.0,89.5,2.85,11.05,195.5,64.29,52.53
2018,4,29,7,0,371.0,106.0,3.0,11.4,231.0,77.73,64.47
2018,4,29,7,15,476.5,108.5,3.1,11.7,296.5,113.05,73.73
2018,4,29,7,30,582.0,111.0,3.2,12.0,362.0,160.16,104.32
2018,4,29,7,45,672.5,104.5,3.25,12.35,429.0,209.58,142.58
2018,4,29,8,0,763.0,98.0,3.3,12.7,496.0,273.27,195.92
2018,4,29,8,15,785.5,101.0,3.35,13.05,545.0,329.82,246.84
2018,4,29,8,30,808.0,104.0,3.4,13.4,594.0,388.27,298.75
2018,4,29,8,45,825.0,106.5,3.45,13.75,639.0,445.57,348.67
2018,4,29,9,0,842.0,109.0,3.5,14.1,684.0,503.57,397.71
2018,4,29,9,15,843.5,115.5,3.55,14.45,720.0,557.41,442.02
2018,4,29,9,30,845.0,122.0,3.6,14.8,756.0,609.88,483.86
2018,4,29,9,45,627.0,210.5,3.65,15.15,692.5,595.95,471.64
2018,4,29,10,0,409.0,299.0,3.7,15.5,629.0,560.48,441.63
2018,4,29,10,15,327.5,345.5,3.7,15.65,615.5,564.52,442.97
2018,4,29,10,30,246.0,392.0,3.7,15.8,602.0,563.17,439.51
2018,4,29,10,45,347.0,360.5,3.7,15.95,664.5,629.33,490.98
2018,4,29,11,0,448.0,329.0,3.7,16.1,727.0,705.95,548.96
2018,4,29,11,15,333.5,378.5,3.75,16.2,677.0,667.23,517.1
2018,4,29,11,30,219.0,428.0,3.8,16.3,627.0,619.75,478.96
2018,4,29,11,45,235.5,415.0,3.8,16.35,630.0,639.23,493.97
2018,4,29,12,0,252.0,402.0,3.8,16.4,633.0,651.56,503.52
2018,4,29,12,15,265.0,407.5,3.8,16.35,650.0,678.57,523.54
2018,4,29,12,30,278.0,413.0,3.8,16.3,667.0,704.91,542.93
2018,4,29,12,45,264.0,406.5,3.75,16.3,645.5,691.0,532.53
2018,4,29,13,0,250.0,400.0,3.7,16.3,624.0,675.44,521.21
2018,4,29,13,15,295.5,361.5,3.7,16.2,621.5,684.3,530.38
2018,4,29,13,30,341.0,323.0,3.7,16.1,619.0,691.12,538.02
2018,4,29,13,45,288.0,336.5,3.7,16.0,581.5,653.19,509.25
2018,4,29,14,0,235.0,350.0,3.7,15.9,544.0,614.94,480.22
2018,4,29,14,15,316.0,316.5,3.7,15.8,566.5,656.58,514.92
2018,4,29,14,30,397.0,283.0,3.7,15.7,589.0,707.59,555.52
2018,4,29,14,45,493.0,227.5,3.75,15.65,588.5,730.53,576.67
2018,4,29,15,0,589.0,172.0,3.8,15.6,588.0,752.31,596.52
2018,4,29,15,15,705.0,138.5,3.8,15.6,606.5,801.94,634.17
2018,4,29,15,30,821.0,105.0,3.8,15.6,625.0,838.07,661.76
2018,4,29,15,45,723.5,122.5,3.85,15.4,555.5,753.35,601.9
2018,4,29,16,0,626.0,140.0,3.9,15.2,486.0,669.46,541.43
2018,4,29,16,15,629.5,124.5,3.9,14.95,444.0,629.11,512.8
2018,4,29,16,30,633.0,109.0,3.9,14.7,402.0,586.43,481.31
2018,4,29,16,45,652.0,93.5,3.95,14.45,364.0,551.68,455.23
2018,4,29,17,0,671.0,78.0,4.0,14.2,326.0,513.28,425.0
2018,4,29,17,15,632.5,71.0,3.85,13.7,276.0,449.44,372.47
2018,4,29,17,30,594.0,64.0,3.7,13.2,226.0,388.24,320.3
2018,4,29,17,45,525.0,56.5,3.6,12.7,177.0,315.79,257.23
2018,4,29,18,0,456.0,49.0,3.5,12.2,128.0,250.02,198.2
2018,4,29,18,15,345.5,38.5,3.45,11.75,87.0,174.31,130.82
2018,4,29,18,30,235.0,28.0,3.4,11.3,46.0,108.45,61.08
2018,4,29,18,45,124.5,15.0,3.4,10.8,24.0,41.76,0.0
2018,4,29,19,0,14.0,2.0,3.4,10.3,2.0,0.0,0.0
2018,4,29,19,15,7.0,1.0,3.25,10.1,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,30,5,15,16.5,7.5,1.7,7.6,8.5,7.15,0.0
2018,4,30,5,30,33.0,15.0,2.0,8.2,17.0,13.32,0.0
2018,4,30,5,45,68.5,32.5,2.25,8.85,41.0,27.8,17.28
2018,4,30,6,0,104.0,50.0,2.5,9.5,65.0,40.17,29.97
2018,4,30,6,15,149.0,69.0,2.55,9.95,100.0,54.37,43.29
2018,4,30,6,30,194.0,88.0,2.6,10.4,135.0,68.08,55.92
2018,4,30,6,45,290.0,99.0,2.65,10.9,188.0,75.88,62.95
2018,4,30,7,0,386.0,110.0,2.7,11.4,241.0,81.8,61.8
2018,4,30,7,15,414.0,125.0,2.7,11.8,286.5,122.11,83.36
2018,4,30,7,30,442.0,140.0,2.7,12.2,332.0,166.02,115.22
2018,4,30,7,45,312.0,178.0,2.7,12.65,322.0,205.28,153.58
2018,4,30,8,0,182.0,216.0,2.7,13.1,312.0,228.71,178.49
2018,4,30,8,15,170.0,243.5,2.7,13.4,339.5,261.35,205.88
2018,4,30,8,30,158.0,271.0,2.7,13.7,367.0,292.93,231.78
2018,4,30,8,45,164.5,294.5,2.7,14.05,401.0,328.07,259.64
2018,4,30,9,0,171.0,318.0,2.7,14.4,435.0,364.07,287.7
2018,4,30,9,15,258.5,320.0,2.75,14.6,509.0,424.55,335.04
2018,4,30,9,30,346.0,322.0,2.8,14.8,583.0,495.39,389.95
2018,4,30,9,45,341.0,339.0,2.9,15.05,605.5,528.73,414.97
2018,4,30,10,0,336.0,356.0,3.0,15.3,628.0,561.11,439.0
2018,4,30,10,15,291.0,370.5,3.05,15.45,612.0,561.11,438.02
2018,4,30,10,30,246.0,385.0,3.1,15.6,596.0,556.72,433.65
2018,4,30,10,45,465.5,313.5,3.15,15.8,724.0,684.92,533.21
2018,4,30,11,0,685.0,242.0,3.2,16.0,852.0,824.17,637.13
2018,4,30,11,15,766.0,203.5,3.25,16.05,894.5,883.91,679.07
2018,4,30,11,30,847.0,165.0,3.3,16.1,937.0,941.41,718.31
2018,4,30,11,45,839.0,170.5,3.35,16.15,939.0,963.56,733.03
2018,4,30,12,0,831.0,176.0,3.4,16.2,941.0,982.35,745.8
2018,4,30,12,15,848.0,166.5,3.45,16.3,945.0,1006.9,762.46
2018,4,30,12,30,865.0,157.0,3.5,16.4,949.0,1028.45,777.07
2018,4,30,12,45,879.0,147.5,3.55,16.45,945.0,1034.71,781.62
2018,4,30,13,0,893.0,138.0,3.6,16.5,941.0,1046.65,790.28
2018,4,30,13,15,888.0,137.5,3.65,16.45,922.5,1045.12,790.23
2018,4,30,13,30,883.0,137.0,3.7,16.4,904.0,1040.05,788.03
2018,4,30,13,45,876.0,136.0,3.75,16.4,878.5,1028.94,781.73
2018,4,30,14,0,869.0,135.0,3.8,16.4,853.0,1014.44,773.26
2018,4,30,14,15,861.0,132.0,3.85,16.35,821.0,1002.38,766.72
2018,4,30,14,30,853.0,129.0,3.9,16.3,789.0,978.04,751.74
2018,4,30,14,45,842.5,126.0,3.9,16.2,751.0,948.29,732.88
2018,4,30,15,0,832.0,123.0,3.9,16.1,713.0,915.76,712.02
2018,4,30,15,15,816.5,120.0,3.9,16.1,669.5,876.2,685.78
2018,4,30,15,30,801.0,117.0,3.9,16.1,626.0,834.58,657.85
2018,4,30,15,45,782.0,112.5,3.9,15.8,578.5,786.6,625.67
2018,4,30,16,0,763.0,108.0,3.9,15.5,531.0,737.35,592.04
2018,4,30,16,15,738.5,102.5,3.9,15.25,480.5,685.09,555.38
2018,4,30,16,30,714.0,97.0,3.9,15.0,430.0,629.48,514.73
2018,4,30,16,45,680.0,91.5,3.85,14.7,378.5,567.83,467.2
2018,4,30,17,0,646.0,86.0,3.8,14.4,327.0,507.6,419.34
2018,4,30,17,15,597.0,79.5,3.7,13.9,275.5,439.66,363.84
2018,4,30,17,30,548.0,73.0,3.6,13.4,224.0,375.4,309.49
2018,4,30,17,45,477.0,64.0,3.55,12.85,175.5,302.62,246.6
2018,4,30,18,0,406.0,55.0,3.5,12.3,127.0,236.72,188.01
2018,4,30,18,15,299.5,43.0,3.45,11.8,86.5,162.97,122.85
2018,4,30,18,30,193.0,31.0,3.4,11.3,46.0,101.33,59.95
2018,4,30,18,45,101.5,16.5,3.35,10.75,24.0,38.19,0.0
2018,4,30,19,0,10.0,2.0,3.3,10.2,2.0,0.0,0.0
2018,4,30,19,15,5.0,1.0,3.25,9.95,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,1,5,15,2.5,6.5,1.9,7.2,6.5,6.2,0.0
2018,5,1,5,30,5.0,13.0,2.2,7.9,13.0,12.2,0.0
2018,5,1,5,45,13.0,27.0,2.55,8.6,28.5,24.58,14.92
2018,5,1,6,0,21.0,41.0,2.9,9.3,44.0,36.79,27.07
2018,5,1,6,15,48.0,62.5,2.9,9.9,73.0,54.49,43.44
2018,5,1,6,30,75.0,84.0,2.9,10.5,102.0,68.63,56.4
2018,5,1,6,45,74.5,103.0,2.85,11.15,124.5,82.76,69.06
2018,5,1,7,0,74.0,122.0,2.8,11.8,147.0,103.01,82.09
2018,5,1,7,15,149.0,143.0,2.75,12.4,204.5,127.17,97.12
2018,5,1,7,30,224.0,164.0,2.7,13.0,262.0,160.65,120.04
2018,5,1,7,45,450.0,144.5,2.65,13.65,372.0,202.07,144.81
2018,5,1,8,0,676.0,125.0,2.6,14.3,482.0,272.99,197.32
2018,5,1,8,15,734.5,119.5,2.65,14.85,540.5,329.06,245.49
2018,5,1,8,30,793.0,114.0,2.7,15.4,599.0,394.29,300.82
2018,5,1,8,45,812.0,116.0,2.7,15.9,644.5,451.11,349.1
2018,5,1,9,0,831.0,118.0,2.7,16.4,690.0,508.88,396.63
2018,5,1,9,15,849.5,117.0,2.75,16.85,731.0,564.31,441.16
2018,5,1,9,30,868.0,116.0,2.8,17.3,772.0,620.99,485.22
2018,5,1,9,45,884.0,114.5,2.8,17.75,808.0,673.95,525.1
2018,5,1,10,0,900.0,113.0,2.8,18.2,844.0,726.27,563.37
2018,5,1,10,15,908.0,114.0,2.8,18.55,872.5,774.18,596.28
2018,5,1,10,30,916.0,115.0,2.8,18.9,901.0,820.27,626.74
2018,5,1,10,45,922.5,114.5,2.85,19.25,922.0,861.7,653.92
2018,5,1,11,0,929.0,114.0,2.9,19.6,943.0,900.74,679.25
2018,5,1,11,15,931.5,114.5,2.85,19.85,956.0,934.69,700.44
2018,5,1,11,30,934.0,115.0,2.8,20.1,969.0,965.67,719.48
2018,5,1,11,45,935.5,115.5,2.8,20.4,974.5,992.62,736.04
2018,5,1,12,0,937.0,116.0,2.8,20.7,980.0,1016.3,750.43
2018,5,1,12,15,938.0,115.0,2.85,20.85,978.0,1034.61,762.26
2018,5,1,12,30,939.0,114.0,2.9,21.0,976.0,1049.41,771.92
2018,5,1,12,45,938.5,112.5,2.95,21.15,966.0,1058.59,778.06
2018,5,1,13,0,938.0,111.0,3.0,21.3,956.0,1064.07,781.97
2018,5,1,13,15,860.0,153.5,3.1,21.35,916.5,1043.26,769.63
2018,5,1,13,30,782.0,196.0,3.2,21.4,877.0,1016.64,753.67
2018,5,1,13,45,781.5,188.5,3.3,21.4,852.5,999.33,744.0
2018,5,1,14,0,781.0,181.0,3.4,21.4,828.0,985.5,736.58
2018,5,1,14,15,773.0,175.0,3.55,21.25,795.0,968.66,727.89
2018,5,1,14,30,765.0,169.0,3.7,21.1,762.0,942.58,712.86
2018,5,1,14,45,736.5,169.0,3.85,20.9,717.5,901.1,687.2
2018,5,1,15,0,708.0,169.0,4.0,20.7,673.0,857.95,660.02
2018,5,1,15,15,671.5,168.5,4.0,20.7,623.0,805.83,624.81
2018,5,1,15,30,635.0,168.0,4.0,20.7,573.0,753.23,588.83
2018,5,1,15,45,442.0,202.5,4.3,19.85,474.5,605.31,479.96
2018,5,1,16,0,249.0,237.0,4.6,19.0,376.0,464.45,371.82
2018,5,1,16,15,281.0,208.0,4.8,18.3,351.0,446.42,361.46
2018,5,1,16,30,313.0,179.0,5.0,17.6,326.0,424.67,347.15
2018,5,1,16,45,400.5,142.0,5.15,16.85,307.0,436.89,360.03
2018,5,1,17,0,488.0,105.0,5.3,16.1,288.0,428.48,355.5
2018,5,1,17,15,505.5,87.0,5.35,15.25,251.0,397.2,330.01
2018,5,1,17,30,523.0,69.0,5.4,14.4,214.0,358.56,296.93
2018,5,1,17,45,427.5,61.5,5.45,13.55,164.0,277.88,227.36
2018,5,1,18,0,332.0,54.0,5.5,12.7,114.0,204.78,163.21
2018,5,1,18,15,253.0,42.0,5.3,12.1,79.0,145.96,110.37
2018,5,1,18,30,174.0,30.0,5.1,11.5,44.0,95.26,58.28
2018,5,1,18,45,97.0,17.0,4.9,10.9,24.0,37.75,0.0
2018,5,1,19,0,20.0,4.0,4.7,10.3,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.6,10.1,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.5,14.5,10.96,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.7,29.0,18.33,0.0
2018,5,2,5,45,216.0,38.0,2.15,9.9,65.0,29.77,19.42
2018,5,2,6,0,323.0,53.0,2.2,10.1,101.0,40.74,30.54
2018,5,2,6,15,405.5,64.0,2.15,10.35,148.5,48.09,37.67
2018,5,2,6,30,488.0,75.0,2.1,10.6,196.0,56.19,45.24
2018,5,2,6,45,544.0,82.5,2.05,10.85,247.0,59.18,47.99
2018,5,2,7,0,600.0,90.0,2.0,11.1,298.0,71.75,49.57
2018,5,2,7,15,641.5,96.0,1.95,11.5,350.5,118.31,71.02
2018,5,2,7,30,683.0,102.0,1.9,11.9,403.0,170.01,107.73
2018,5,2,7,45,714.0,106.0,1.85,12.3,454.5,222.91,151.63
2018,5,2,8,0,745.0,110.0,1.8,12.7,506.0,279.22,200.74
2018,5,2,8,15,770.5,113.0,1.75,13.35,555.5,339.79,253.49
2018,5,2,8,30,796.0,116.0,1.7,14.0,605.0,398.44,303.76
2018,5,2,8,45,816.5,117.0,1.7,14.65,650.5,455.13,351.33
2018,5,2,9,0,837.0,118.0,1.7,15.3,696.0,512.93,398.11
2018,5,2,9,15,852.0,119.0,1.7,15.85,736.5,568.57,441.8
2018,5,2,9,30,867.0,120.0,1.7,16.4,777.0,625.01,484.5
2018,5,2,9,45,880.0,119.5,1.75,16.95,812.0,676.9,522.9
2018,5,2,10,0,893.0,119.0,1.8,17.5,847.0,727.9,559.55
2018,5,2,10,15,900.5,119.5,1.95,17.9,874.5,774.65,592.25
2018,5,2,10,30,908.0,120.0,2.1,18.3,902.0,819.56,622.52
2018,5,2,10,45,914.0,120.0,2.2,18.7,922.5,860.72,649.55
2018,5,2,11,0,920.0,120.0,2.3,19.1,943.0,899.51,674.79
2018,5,2,11,15,923.0,120.5,2.5,19.35,956.0,933.58,698.03
2018,5,2,11,30,926.0,121.0,2.7,19.6,969.0,964.76,719.32
2018,5,2,11,45,927.5,120.5,2.9,19.9,974.0,990.52,736.87
2018,5,2,12,0,929.0,120.0,3.1,20.2,979.0,1013.03,752.31
2018,5,2,12,15,930.5,118.5,3.25,20.3,977.0,1031.17,765.1
2018,5,2,12,30,932.0,117.0,3.4,20.4,975.0,1045.84,775.71
2018,5,2,12,45,933.0,115.0,3.55,20.5,965.5,1055.92,783.43
2018,5,2,13,0,934.0,113.0,3.7,20.6,956.0,1062.35,788.87
2018,5,2,13,15,931.0,111.5,3.75,20.6,938.0,1061.57,789.22
2018,5,2,13,30,928.0,110.0,3.8,20.6,920.0,1057.07,787.3
2018,5,2,13,45,922.5,109.0,3.9,20.6,895.0,1046.92,782.13
2018,5,2,14,0,917.0,108.0,4.0,20.6,870.0,1033.2,774.68
2018,5,2,14,15,909.0,106.5,4.05,20.45,837.5,1013.0,763.04
2018,5,2,14,30,901.0,105.0,4.1,20.3,805.0,989.5,749.22
2018,5,2,14,45,890.5,103.0,4.15,20.1,767.0,959.96,731.36
2018,5,2,15,0,880.0,101.0,4.2,19.9,729.0,927.56,711.44
2018,5,2,15,15,866.5,98.5,4.2,19.9,685.5,889.28,686.45
2018,5,2,15,30,853.0,96.0,4.2,19.9,642.0,848.74,659.68
2018,5,2,15,45,835.5,93.0,4.35,19.25,594.5,808.59,635.13
2018,5,2,16,0,818.0,90.0,4.5,18.6,547.0,760.34,604.39
2018,5,2,16,15,794.5,86.5,4.55,18.1,496.5,705.83,567.27
2018,5,2,16,30,771.0,83.0,4.6,17.6,446.0,650.93,528.92
2018,5,2,16,45,738.5,79.0,4.6,17.1,393.5,589.48,482.61
2018,5,2,17,0,706.0,75.0,4.6,16.6,341.0,531.46,437.01
2018,5,2,17,15,659.5,69.5,4.45,15.95,288.5,463.25,381.53
2018,5,2,17,30,613.0,64.0,4.3,15.3,236.0,398.43,326.91
2018,5,2,17,45,544.5,57.0,4.15,14.65,186.5,325.74,264.15
2018,5,2,18,0,476.0,50.0,4.0,14.0,137.0,259.63,205.3
2018,5,2,18,15,370.0,40.5,3.85,13.4,95.0,185.17,139.42
2018,5,2,18,30,264.0,31.0,3.7,12.8,53.0,121.8,76.54
2018,5,2,18,45,146.5,18.0,3.5,12.25,29.0,49.81,0.0
2018,5,2,19,0,29.0,5.0,3.3,11.7,5.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,3.25,11.45,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,3,5,15,61.5,10.5,2.65,8.7,14.0,10.01,0.0
2018,5,3,5,30,123.0,21.0,2.9,9.2,28.0,16.61,0.0
2018,5,3,5,45,205.0,34.0,3.2,9.65,59.5,26.42,16.8
2018,5,3,6,0,287.0,47.0,3.5,10.1,91.0,35.81,26.21
2018,5,3,6,15,225.0,48.5,3.5,10.5,91.0,35.73,26.58
2018,5,3,6,30,163.0,50.0,3.5,10.9,91.0,35.66,26.68
2018,5,3,6,45,81.5,54.0,3.55,11.25,74.5,46.7,36.68
2018,5,3,7,0,0.0,58.0,3.6,11.6,58.0,53.92,40.96
2018,5,3,7,15,0.0,66.0,3.55,12.0,66.0,61.39,47.18
2018,5,3,7,30,0.0,74.0,3.5,12.4,74.0,68.87,53.3
2018,5,3,7,45,0.0,93.0,3.5,12.8,93.0,86.27,67.7
2018,5,3,8,0,0.0,112.0,3.5,13.2,112.0,103.43,81.7
2018,5,3,8,15,3.0,146.0,3.55,13.55,148.0,134.86,107.26
2018,5,3,8,30,6.0,180.0,3.6,13.9,184.0,166.74,132.85
2018,5,3,8,45,20.5,225.0,3.6,14.3,239.0,213.76,170.23
2018,5,3,9,0,35.0,270.0,3.6,14.7,294.0,259.92,206.44
2018,5,3,9,15,128.0,301.0,3.65,15.05,397.0,340.13,269.74
2018,5,3,9,30,221.0,332.0,3.7,15.4,500.0,432.11,341.41
2018,5,3,9,45,424.5,284.0,3.75,15.7,624.5,534.46,422.28
2018,5,3,10,0,628.0,236.0,3.8,16.0,749.0,655.27,515.65
2018,5,3,10,15,773.0,177.0,3.9,16.25,829.5,737.59,578.95
2018,5,3,10,30,918.0,118.0,4.0,16.5,910.0,826.12,643.05
2018,5,3,10,45,925.0,117.0,4.05,16.75,931.0,867.44,670.83
2018,5,3,11,0,932.0,116.0,4.1,17.0,952.0,906.41,697.05
2018,5,3,11,15,936.0,116.0,4.1,17.2,965.5,941.16,720.04
2018,5,3,11,30,940.0,116.0,4.1,17.4,979.0,973.03,740.93
2018,5,3,11,45,942.5,115.0,4.15,17.6,984.5,999.47,758.34
2018,5,3,12,0,945.0,114.0,4.2,17.8,990.0,1022.64,773.57
2018,5,3,12,15,946.0,113.5,4.25,17.9,988.0,1041.48,786.23
2018,5,3,12,30,947.0,113.0,4.3,18.0,986.0,1056.8,796.62
2018,5,3,12,45,947.0,111.5,4.3,18.1,976.5,1066.47,803.0
2018,5,3,13,0,947.0,110.0,4.3,18.2,967.0,1072.43,807.06
2018,5,3,13,15,943.0,109.5,4.35,18.25,948.5,1071.68,807.24
2018,5,3,13,30,939.0,109.0,4.4,18.3,930.0,1067.18,805.09
2018,5,3,13,45,933.5,107.5,4.4,18.35,904.5,1056.41,798.53
2018,5,3,14,0,928.0,106.0,4.4,18.4,879.0,1042.01,789.68
2018,5,3,14,15,920.5,105.0,4.4,18.35,847.0,1022.68,777.89
2018,5,3,14,30,913.0,104.0,4.4,18.3,815.0,1000.01,763.9
2018,5,3,14,45,899.5,102.5,4.4,18.2,775.0,967.94,743.58
2018,5,3,15,0,886.0,101.0,4.4,18.1,735.0,933.14,721.3
2018,5,3,15,15,862.0,100.0,4.4,18.1,686.0,887.06,690.59
2018,5,3,15,30,838.0,99.0,4.4,18.1,637.0,846.05,663.27
2018,5,3,15,45,832.0,95.0,4.3,17.75,595.5,808.14,638.1
2018,5,3,16,0,826.0,91.0,4.2,17.4,554.0,767.92,611.16
2018,5,3,16,15,793.5,88.0,4.1,17.0,499.5,706.97,568.43
2018,5,3,16,30,761.0,85.0,4.0,16.6,445.0,646.38,525.15
2018,5,3,16,45,707.5,84.0,3.95,16.2,388.0,577.44,472.5
2018,5,3,17,0,654.0,83.0,3.9,15.8,331.0,509.46,418.84
2018,5,3,17,15,633.0,75.0,3.8,15.15,285.5,455.11,374.89
2018,5,3,17,30,612.0,67.0,3.7,14.5,240.0,401.61,329.7
2018,5,3,17,45,539.0,59.5,3.6,13.85,189.0,326.3,265.07
2018,5,3,18,0,466.0,52.0,3.5,13.2,138.0,258.05,204.7
2018,5,3,18,15,361.5,42.0,3.45,12.6,96.0,184.01,139.28
2018,5,3,18,30,257.0,32.0,3.4,12.0,54.0,121.57,78.53
2018,5,3,18,45,144.0,18.5,3.4,11.4,29.5,49.85,0.0
2018,5,3,19,0,31.0,5.0,3.4,10.8,5.0,4.77,0.0
2018,5,3,19,15,15.5,2.5,3.4,10.55,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
