Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,11,15,967.0,90.0,3.4,32.45,1005.5,938.34,671.13
2018,6,12,11,30,969.0,90.0,3.5,32.6,1018.0,968.29,690.07
2018,6,12,11,45,969.5,90.0,3.6,32.8,1023.0,993.79,706.01
2018,6,12,12,0,970.0,90.0,3.7,33.0,1028.0,1016.05,719.95
2018,6,12,12,15,967.5,92.0,3.85,32.95,1026.0,1034.08,732.35
2018,6,12,12,30,965.0,94.0,4.0,32.9,1024.0,1048.64,742.67
2018,6,12,12,45,961.0,96.0,4.1,32.9,1014.5,1058.2,749.48
2018,6,12,13,0,957.0,98.0,4.2,32.9,1005.0,1064.19,754.18
2018,6,12,13,15,955.0,96.5,4.3,32.75,989.0,1064.97,756.18
2018,6,12,13,30,953.0,95.0,4.4,32.6,973.0,1062.11,756.0
2018,6,12,13,45,948.5,94.5,4.45,32.45,949.5,1054.18,752.42
2018,6,12,14,0,944.0,94.0,4.5,32.3,926.0,1042.72,746.69
2018,6,12,14,15,938.5,92.5,4.55,32.05,896.5,1025.74,737.79
2018,6,12,14,30,933.0,91.0,4.6,31.8,867.0,1005.41,726.78
2018,6,12,14,45,925.0,89.5,4.65,31.55,831.5,979.49,712.1
2018,6,12,15,0,917.0,88.0,4.7,31.3,796.0,950.6,695.45
2018,6,12,15,15,906.5,86.5,4.7,31.3,755.5,916.65,674.39
2018,6,12,15,30,896.0,85.0,4.7,31.3,715.0,880.22,651.55
2018,6,12,15,45,884.0,82.5,4.65,30.55,670.5,839.15,626.99
2018,6,12,16,0,872.0,80.0,4.6,29.8,626.0,796.13,600.7
2018,6,12,16,15,856.5,78.0,4.55,29.2,579.0,749.31,570.9
2018,6,12,16,30,841.0,76.0,4.5,28.6,532.0,701.32,539.78
2018,6,12,16,45,820.0,73.0,4.5,28.0,482.0,651.73,506.91
2018,6,12,17,0,799.0,70.0,4.5,27.4,432.0,597.45,467.73
2018,6,12,17,15,769.0,66.0,4.45,26.4,380.5,536.87,422.87
2018,6,12,17,30,739.0,62.0,4.4,25.4,329.0,477.63,377.26
2018,6,12,17,45,697.0,58.0,4.3,24.45,279.0,414.21,326.42
2018,6,12,18,0,655.0,54.0,4.2,23.5,229.0,353.97,276.2
2018,6,12,18,15,590.5,48.5,4.15,22.35,181.5,288.6,220.7
2018,6,12,18,30,526.0,43.0,4.1,21.2,134.0,228.32,168.14
2018,6,12,18,45,422.0,35.5,4.05,20.05,94.0,162.03,111.45
2018,6,12,19,0,318.0,28.0,4.0,18.9,54.0,106.05,57.42
2018,6,12,19,15,180.5,16.5,4.05,18.15,29.5,43.71,0.0
2018,6,12,19,30,43.0,5.0,4.1,17.4,5.0,4.77,0.0
2018,6,12,19,45,21.5,2.5,4.15,16.65,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,4,45,77.5,8.0,3.2,11.2,11.0,7.63,0.0
2018,6,13,5,0,155.0,16.0,3.3,11.4,22.0,15.25,0.0
2018,6,13,5,15,292.5,26.0,3.25,12.05,56.0,21.02,9.77
2018,6,13,5,30,430.0,36.0,3.2,12.7,90.0,28.25,18.83
2018,6,13,5,45,515.0,42.0,3.2,13.3,134.5,31.5,22.26
2018,6,13,6,0,600.0,48.0,3.2,13.9,179.0,37.96,28.27
2018,6,13,6,15,653.5,53.0,3.1,14.75,229.0,40.41,30.51
2018,6,13,6,30,707.0,58.0,3.0,15.6,279.0,42.79,32.55
2018,6,13,6,45,744.0,61.0,2.9,16.5,330.5,43.42,32.93
2018,6,13,7,0,781.0,64.0,2.8,17.4,382.0,83.51,41.99
2018,6,13,7,15,807.0,67.5,2.7,18.15,433.5,135.6,72.95
2018,6,13,7,30,833.0,71.0,2.6,18.9,485.0,196.58,120.05
2018,6,13,7,45,852.5,73.5,2.5,19.7,535.0,252.03,167.02
2018,6,13,8,0,872.0,76.0,2.4,20.5,585.0,309.26,216.69
2018,6,13,8,15,886.5,78.0,2.35,21.4,631.5,365.95,265.64
2018,6,13,8,30,901.0,80.0,2.3,22.3,678.0,423.4,313.87
2018,6,13,8,45,912.0,81.5,2.3,23.15,721.0,479.38,359.55
2018,6,13,9,0,923.0,83.0,2.3,24.0,764.0,535.25,403.41
2018,6,13,9,15,928.5,87.0,2.3,24.8,802.0,589.99,444.79
2018,6,13,9,30,934.0,91.0,2.3,25.6,840.0,643.63,483.79
2018,6,13,9,45,936.5,94.5,2.3,26.4,871.5,693.55,518.78
2018,6,13,10,0,939.0,98.0,2.3,27.2,903.0,741.66,551.16
2018,6,13,10,15,944.5,99.0,2.3,27.85,930.0,787.65,579.73
2018,6,13,10,30,950.0,100.0,2.3,28.5,957.0,831.66,606.49
2018,6,13,10,45,953.5,100.5,2.35,29.1,977.0,871.4,630.55
2018,6,13,11,0,957.0,101.0,2.4,29.7,997.0,908.62,652.74
2018,6,13,11,15,959.0,102.0,2.5,30.2,1010.0,942.34,673.17
2018,6,13,11,30,961.0,103.0,2.6,30.7,1023.0,973.16,691.67
2018,6,13,11,45,962.0,102.5,2.7,31.2,1028.0,998.59,706.72
2018,6,13,12,0,963.0,102.0,2.8,31.7,1033.0,1020.84,719.79
2018,6,13,12,15,960.0,103.5,2.95,31.95,1030.5,1037.9,730.85
2018,6,13,12,30,957.0,105.0,3.1,32.2,1028.0,1051.52,739.85
2018,6,13,12,45,951.5,107.5,3.3,32.45,1017.5,1060.15,746.24
2018,6,13,13,0,946.0,110.0,3.5,32.7,1007.0,1065.23,750.5
2018,6,13,13,15,942.5,109.5,3.7,32.6,990.5,1065.7,753.01
2018,6,13,13,30,939.0,109.0,3.9,32.5,974.0,1062.58,753.34
2018,6,13,13,45,934.5,107.0,4.15,32.4,950.0,1053.33,750.16
2018,6,13,14,0,930.0,105.0,4.4,32.3,926.0,1040.57,744.71
2018,6,13,14,15,922.5,104.5,4.6,31.9,896.0,1023.03,736.75
2018,6,13,14,30,915.0,104.0,4.8,31.5,866.0,1002.26,726.92
2018,6,13,14,45,906.0,102.5,5.0,31.1,830.0,975.91,713.61
2018,6,13,15,0,897.0,101.0,5.2,30.7,794.0,946.67,698.1
2018,6,13,15,15,886.0,98.5,5.2,30.7,753.0,911.83,676.12
2018,6,13,15,30,875.0,96.0,5.2,30.7,712.0,874.58,652.38
2018,6,13,15,45,860.5,94.0,5.45,29.35,667.0,832.77,630.05
2018,6,13,16,0,846.0,92.0,5.7,28.0,622.0,789.25,605.61
2018,6,13,16,15,829.0,89.0,5.75,27.15,574.5,746.33,578.78
2018,6,13,16,30,812.0,86.0,5.8,26.3,527.0,696.93,546.53
2018,6,13,16,45,789.0,82.5,5.8,25.45,477.0,642.11,508.86
2018,6,13,17,0,766.0,79.0,5.8,24.6,427.0,587.36,468.59
2018,6,13,17,15,735.0,74.5,5.75,23.6,376.0,527.14,422.8
2018,6,13,17,30,704.0,70.0,5.7,22.6,325.0,468.39,376.47
2018,6,13,17,45,660.5,64.5,5.6,21.6,275.0,405.77,325.25
2018,6,13,18,0,617.0,59.0,5.5,20.6,225.0,345.16,273.9
2018,6,13,18,15,551.5,52.5,5.4,19.7,178.0,278.89,216.61
2018,6,13,18,30,486.0,46.0,5.3,18.8,131.0,219.15,163.77
2018,6,13,18,45,385.0,37.5,5.2,17.9,91.5,154.62,107.93
2018,6,13,19,0,284.0,29.0,5.1,17.0,52.0,100.35,55.88
2018,6,13,19,15,160.0,17.0,5.05,16.4,28.5,41.17,0.0
2018,6,13,19,30,36.0,5.0,5.0,15.8,5.0,4.77,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,14,4,45,60.0,8.5,4.15,10.95,10.5,8.1,0.0
2018,6,14,5,0,120.0,17.0,4.2,11.1,21.0,16.2,0.0
2018,6,14,5,15,247.0,28.0,4.2,11.6,53.5,22.97,11.2
2018,6,14,5,30,374.0,39.0,4.2,12.1,86.0,31.04,21.28
2018,6,14,5,45,460.0,47.0,4.25,12.55,130.0,35.87,26.2
2018,6,14,6,0,546.0,55.0,4.3,13.0,174.0,40.52,30.64
2018,6,14,6,15,602.5,60.5,4.25,13.5,223.0,42.8,32.8
2018,6,14,6,30,659.0,66.0,4.2,14.0,272.0,45.01,34.74
2018,6,14,6,45,698.5,70.0,4.15,14.45,323.0,50.64,39.64
2018,6,14,7,0,738.0,74.0,4.1,14.9,374.0,89.04,48.51
2018,6,14,7,15,767.0,77.0,4.0,15.4,425.0,138.59,78.05
2018,6,14,7,30,796.0,80.0,3.9,15.9,476.0,191.54,119.14
2018,6,14,7,45,818.5,82.5,3.85,16.4,526.0,245.85,165.91
2018,6,14,8,0,841.0,85.0,3.8,16.9,576.0,307.58,220.14
2018,6,14,8,15,858.0,87.5,3.75,17.45,623.5,363.9,270.03
2018,6,14,8,30,875.0,90.0,3.7,18.0,671.0,421.28,319.76
2018,6,14,8,45,888.0,92.0,3.65,18.55,714.5,477.28,367.06
2018,6,14,9,0,901.0,94.0,3.6,19.1,758.0,533.42,412.89
2018,6,14,9,15,912.5,95.0,3.6,19.65,797.5,587.75,455.94
2018,6,14,9,30,924.0,96.0,3.6,20.2,837.0,641.56,497.2
2018,6,14,9,45,933.5,95.5,3.6,20.75,870.5,691.95,534.72
2018,6,14,10,0,943.0,95.0,3.6,21.3,904.0,741.11,570.03
2018,6,14,10,15,948.5,96.0,3.75,21.75,931.0,787.27,601.3
2018,6,14,10,30,954.0,97.0,3.9,22.2,958.0,831.43,630.87
2018,6,14,10,45,958.0,98.0,4.0,22.65,978.5,872.19,657.58
2018,6,14,11,0,962.0,99.0,4.1,23.1,999.0,910.47,682.37
2018,6,14,11,15,964.5,99.0,4.25,23.35,1012.0,943.84,704.47
2018,6,14,11,30,967.0,99.0,4.4,23.6,1025.0,974.32,724.6
2018,6,14,11,45,968.5,99.0,4.55,23.9,1031.0,1000.85,742.04
2018,6,14,12,0,970.0,99.0,4.7,24.2,1037.0,1024.21,757.75
2018,6,14,12,15,967.5,100.0,4.8,24.2,1034.5,1041.4,769.91
2018,6,14,12,30,965.0,101.0,4.9,24.2,1032.0,1055.13,779.92
2018,6,14,12,45,961.0,102.5,5.05,24.2,1022.0,1064.34,787.49
2018,6,14,13,0,957.0,104.0,5.2,24.2,1012.0,1069.97,792.82
2018,6,14,13,15,953.5,103.0,5.3,24.05,995.0,1069.94,794.55
2018,6,14,13,30,950.0,102.0,5.4,23.9,978.0,1066.28,793.98
2018,6,14,13,45,945.5,101.0,5.5,23.7,954.5,1058.01,790.59
2018,6,14,14,0,941.0,100.0,5.6,23.5,931.0,1046.22,784.88
2018,6,14,14,15,935.0,99.0,5.6,23.2,901.5,1029.49,775.46
2018,6,14,14,30,929.0,98.0,5.6,22.9,872.0,1009.45,763.83
2018,6,14,14,45,921.5,95.5,5.65,22.65,836.0,983.15,748.07
2018,6,14,15,0,914.0,93.0,5.7,22.4,800.0,953.85,730.15
2018,6,14,15,15,903.0,92.0,5.7,22.4,759.5,920.22,708.07
2018,6,14,15,30,892.0,91.0,5.7,22.4,719.0,884.16,684.16
2018,6,14,15,45,879.0,88.5,5.55,21.6,674.0,842.51,657.38
2018,6,14,16,0,866.0,86.0,5.4,20.8,629.0,798.99,628.91
2018,6,14,16,15,849.5,83.0,5.3,20.35,581.0,750.6,595.82
2018,6,14,16,30,833.0,80.0,5.2,19.9,533.0,705.73,564.9
2018,6,14,16,45,810.5,76.5,5.1,19.5,482.5,650.4,525.32
2018,6,14,17,0,788.0,73.0,5.0,19.1,432.0,595.06,482.87
2018,6,14,17,15,757.0,69.5,4.95,18.55,381.0,535.0,435.81
2018,6,14,17,30,726.0,66.0,4.9,18.0,330.0,476.36,388.3
2018,6,14,17,45,682.0,61.0,4.8,17.4,279.0,411.44,334.14
2018,6,14,18,0,638.0,56.0,4.7,16.8,228.0,351.38,282.17
2018,6,14,18,15,571.5,50.5,4.55,16.2,181.0,284.75,223.64
2018,6,14,18,30,505.0,45.0,4.4,15.6,134.0,224.71,169.73
2018,6,14,18,45,400.5,37.0,4.25,15.0,94.0,158.67,111.98
2018,6,14,19,0,296.0,29.0,4.1,14.4,54.0,103.46,58.98
2018,6,14,19,15,167.5,17.0,4.05,14.05,29.5,42.51,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.7,5.0,4.77,0.0
2018,6,14,19,45,19.5,2.5,4.0,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,56.0,8.5,3.85,11.0,10.5,8.1,0.0
2018,6,15,5,0,112.0,17.0,4.0,11.2,21.0,16.2,0.0
2018,6,15,5,15,236.5,28.5,4.15,11.65,53.0,23.48,11.53
2018,6,15,5,30,361.0,40.0,4.3,12.1,85.0,32.01,22.11
2018,6,15,5,45,448.0,47.0,4.45,12.6,128.0,35.87,26.18
2018,6,15,6,0,535.0,54.0,4.6,13.1,171.0,39.64,29.85
2018,6,15,6,15,591.0,60.0,4.6,13.65,219.5,42.38,32.4
2018,6,15,6,30,647.0,66.0,4.6,14.2,268.0,44.99,34.69
2018,6,15,6,45,686.0,70.0,4.65,14.75,318.0,45.9,35.36
2018,6,15,7,0,725.0,74.0,4.7,15.3,368.0,87.96,48.08
2018,6,15,7,15,753.5,77.5,4.75,15.75,418.5,137.09,77.38
2018,6,15,7,30,782.0,81.0,4.8,16.2,469.0,189.57,118.13
2018,6,15,7,45,802.5,83.5,4.85,16.7,517.5,242.61,164.02
2018,6,15,8,0,823.0,86.0,4.9,17.2,566.0,297.67,213.17
2018,6,15,8,15,838.5,88.5,4.9,17.65,612.0,357.67,266.37
2018,6,15,8,30,854.0,91.0,4.9,18.1,658.0,413.39,315.31
2018,6,15,8,45,866.5,93.0,4.95,18.55,700.5,468.03,362.3
2018,6,15,9,0,879.0,95.0,5.0,19.0,743.0,522.79,408.03
2018,6,15,9,15,886.5,98.0,5.05,19.3,780.5,575.58,451.15
2018,6,15,9,30,894.0,101.0,5.1,19.6,818.0,627.53,492.42
2018,6,15,9,45,898.5,104.5,5.1,19.95,850.0,676.93,530.39
2018,6,15,10,0,903.0,108.0,5.1,20.3,882.0,724.78,566.22
2018,6,15,10,15,909.5,109.0,5.2,20.55,909.0,770.08,598.48
2018,6,15,10,30,916.0,110.0,5.3,20.8,936.0,813.56,628.84
2018,6,15,10,45,921.0,109.5,5.35,21.0,956.0,852.43,655.57
2018,6,15,11,0,926.0,109.0,5.4,21.2,976.0,888.99,680.51
2018,6,15,11,15,929.0,109.5,5.5,21.25,989.5,922.24,703.74
2018,6,15,11,30,932.0,110.0,5.6,21.3,1003.0,952.77,725.06
2018,6,15,11,45,934.0,110.0,5.65,21.3,1009.0,979.02,743.25
2018,6,15,12,0,936.0,110.0,5.7,21.3,1015.0,1002.25,759.41
2018,6,15,12,15,934.5,110.5,5.8,21.15,1013.0,1019.46,772.29
2018,6,15,12,30,933.0,111.0,5.9,21.0,1011.0,1033.34,783.03
2018,6,15,12,45,930.0,112.0,6.05,20.9,1002.0,1042.85,791.06
2018,6,15,13,0,927.0,113.0,6.2,20.8,993.0,1048.9,796.85
2018,6,15,13,15,924.5,112.0,6.25,20.55,977.0,1049.93,799.12
2018,6,15,13,30,922.0,111.0,6.3,20.3,961.0,1047.43,799.09
2018,6,15,13,45,918.5,109.5,6.35,20.05,938.5,1039.91,795.68
2018,6,15,14,0,915.0,108.0,6.4,19.8,916.0,1028.93,789.97
2018,6,15,14,15,910.0,105.5,6.4,19.45,887.0,1012.01,780.16
2018,6,15,14,30,905.0,103.0,6.4,19.1,858.0,991.81,768.09
2018,6,15,14,45,898.0,100.5,6.4,18.75,823.0,966.54,752.42
2018,6,15,15,0,891.0,98.0,6.4,18.4,788.0,938.32,734.59
2018,6,15,15,15,880.0,96.5,6.4,18.4,748.0,904.81,711.85
2018,6,15,15,30,869.0,95.0,6.4,18.4,708.0,868.92,687.29
2018,6,15,15,45,857.0,91.5,6.25,17.6,663.5,827.8,660.1
2018,6,15,16,0,845.0,88.0,6.1,16.8,619.0,784.79,631.17
2018,6,15,16,15,830.0,84.5,6.0,16.45,572.0,737.83,597.96
2018,6,15,16,30,815.0,81.0,5.9,16.1,525.0,694.34,567.0
2018,6,15,16,45,794.5,77.5,5.75,15.75,476.0,641.18,527.73
2018,6,15,17,0,774.0,74.0,5.6,15.4,427.0,587.85,485.67
2018,6,15,17,15,742.5,70.5,5.45,15.0,376.5,528.17,437.41
2018,6,15,17,30,711.0,67.0,5.3,14.6,326.0,469.97,388.96
2018,6,15,17,45,667.5,62.0,5.15,14.25,276.0,406.05,334.35
2018,6,15,18,0,624.0,57.0,5.0,13.9,226.0,347.0,282.19
2018,6,15,18,15,555.0,51.5,4.8,13.45,179.0,280.11,222.67
2018,6,15,18,30,486.0,46.0,4.6,13.0,132.0,220.09,168.23
2018,6,15,18,45,378.0,38.0,4.4,12.55,92.5,154.03,110.11
2018,6,15,19,0,270.0,30.0,4.2,12.1,53.0,99.35,58.06
2018,6,15,19,15,151.0,18.0,4.1,11.85,29.5,41.02,0.0
2018,6,15,19,30,32.0,6.0,4.0,11.6,6.0,9.1,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.35,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,11.15,10.0,8.1,0.0
2018,6,16,5,0,97.0,17.0,2.1,11.4,20.0,16.2,0.0
2018,6,16,5,15,216.5,29.5,2.2,11.8,52.0,23.27,11.33
2018,6,16,5,30,336.0,42.0,2.3,12.2,84.0,33.96,23.81
2018,6,16,5,45,426.5,49.5,2.4,12.6,127.0,38.14,28.22
2018,6,16,6,0,517.0,57.0,2.5,13.0,170.0,42.23,32.19
2018,6,16,6,15,576.0,63.0,2.5,13.5,218.5,44.83,34.63
2018,6,16,6,30,635.0,69.0,2.5,14.0,267.0,47.33,36.83
2018,6,16,6,45,677.5,72.5,2.5,14.5,317.5,47.74,37.07
2018,6,16,7,0,720.0,76.0,2.5,15.0,368.0,88.91,49.24
2018,6,16,7,15,748.5,80.0,2.45,15.6,419.0,138.12,78.39
2018,6,16,7,30,777.0,84.0,2.4,16.2,470.0,190.71,118.81
2018,6,16,7,45,799.5,86.5,2.4,16.8,519.0,243.9,164.13
2018,6,16,8,0,822.0,89.0,2.4,17.4,568.0,299.34,212.71
2018,6,16,8,15,838.5,91.5,2.45,18.05,614.5,359.59,265.01
2018,6,16,8,30,855.0,94.0,2.5,18.7,661.0,415.72,313.08
2018,6,16,8,45,868.5,95.5,2.5,19.35,704.0,470.46,358.65
2018,6,16,9,0,882.0,97.0,2.5,20.0,747.0,525.42,402.83
2018,6,16,9,15,890.0,100.0,2.6,20.6,785.0,578.65,444.59
2018,6,16,9,30,898.0,103.0,2.7,21.2,823.0,631.1,484.45
2018,6,16,9,45,903.5,106.0,2.8,21.75,855.5,680.91,521.31
2018,6,16,10,0,909.0,109.0,2.9,22.3,888.0,729.25,556.11
2018,6,16,10,15,915.5,109.5,3.05,22.8,915.0,774.37,586.69
2018,6,16,10,30,922.0,110.0,3.2,23.3,942.0,817.66,615.33
2018,6,16,10,45,927.0,110.5,3.35,23.75,962.5,857.71,641.61
2018,6,16,11,0,932.0,111.0,3.5,24.2,983.0,895.44,666.14
2018,6,16,11,15,935.0,111.5,3.7,24.45,996.5,928.94,688.51
2018,6,16,11,30,938.0,112.0,3.9,24.7,1010.0,959.68,709.02
2018,6,16,11,45,940.0,111.5,4.1,25.0,1016.0,985.66,726.21
2018,6,16,12,0,942.0,111.0,4.3,25.3,1022.0,1008.59,741.41
2018,6,16,12,15,940.5,111.0,4.55,25.35,1019.5,1025.47,753.66
2018,6,16,12,30,939.0,111.0,4.8,25.4,1017.0,1039.0,764.68
2018,6,16,12,45,935.5,112.0,5.05,25.4,1007.5,1048.12,773.0
2018,6,16,13,0,932.0,113.0,5.3,25.4,998.0,1053.75,779.09
2018,6,16,13,15,929.5,112.5,5.5,25.2,982.5,1055.36,782.79
2018,6,16,13,30,927.0,112.0,5.7,25.0,967.0,1053.44,784.2
2018,6,16,13,45,922.5,111.0,5.95,24.75,944.0,1045.48,782.09
2018,6,16,14,0,918.0,110.0,6.2,24.5,921.0,1034.07,777.61
2018,6,16,14,15,912.0,108.5,6.35,24.05,892.0,1017.28,769.38
2018,6,16,14,30,906.0,107.0,6.5,23.6,863.0,997.24,758.87
2018,6,16,14,45,897.5,105.5,6.65,23.15,828.0,971.7,744.4
2018,6,16,15,0,889.0,104.0,6.8,22.7,793.0,943.28,727.75
2018,6,16,15,15,877.5,102.5,6.8,22.7,752.5,909.46,705.09
2018,6,16,15,30,866.0,101.0,6.8,22.7,712.0,873.29,680.64
2018,6,16,15,45,853.5,98.0,6.95,21.4,668.0,832.49,656.54
2018,6,16,16,0,841.0,95.0,7.1,20.1,624.0,795.39,634.59
2018,6,16,16,15,825.0,92.0,7.1,19.4,577.5,748.07,602.4
2018,6,16,16,30,809.0,89.0,7.1,18.7,531.0,699.64,568.79
2018,6,16,16,45,786.5,85.5,7.05,18.05,481.5,645.36,529.23
2018,6,16,17,0,764.0,82.0,7.0,17.4,432.0,591.08,487.18
2018,6,16,17,15,730.5,78.5,6.95,16.75,381.0,530.6,438.82
2018,6,16,17,30,697.0,75.0,6.9,16.1,330.0,473.53,391.66
2018,6,16,17,45,649.5,70.0,6.8,15.45,279.5,408.33,336.35
2018,6,16,18,0,602.0,65.0,6.7,14.8,229.0,346.97,282.63
2018,6,16,18,15,530.0,59.0,6.45,14.25,181.5,279.3,222.51
2018,6,16,18,30,458.0,53.0,6.2,13.7,134.0,218.68,167.77
2018,6,16,18,45,347.5,43.5,5.95,13.15,94.0,151.5,109.02
2018,6,16,19,0,237.0,34.0,5.7,12.6,54.0,97.12,57.99
2018,6,16,19,15,130.5,20.0,5.55,12.3,30.0,39.81,0.0
2018,6,16,19,30,24.0,6.0,5.4,12.0,6.0,8.28,0.0
2018,6,16,19,45,12.0,3.0,5.3,11.65,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,12.0,9.0,7.63,0.0
2018,6,17,5,0,58.0,16.0,2.2,12.1,18.0,15.25,0.0
2018,6,17,5,15,157.0,31.0,2.25,12.4,48.0,24.48,12.1
2018,6,17,5,30,256.0,46.0,2.3,12.7,78.0,35.74,25.28
2018,6,17,5,45,333.0,57.0,2.35,12.95,117.5,43.33,32.74
2018,6,17,6,0,410.0,68.0,2.4,13.2,157.0,50.62,39.63
2018,6,17,6,15,466.0,77.5,2.45,13.45,203.5,57.12,45.6
2018,6,17,6,30,522.0,87.0,2.5,13.7,250.0,61.91,49.87
2018,6,17,6,45,576.0,92.5,2.5,13.95,301.5,63.08,50.79
2018,6,17,7,0,630.0,98.0,2.5,14.2,353.0,96.53,58.54
2018,6,17,7,15,662.5,103.0,2.45,14.5,403.0,142.26,85.84
2018,6,17,7,30,695.0,108.0,2.4,14.8,453.0,191.85,123.88
2018,6,17,7,45,720.0,112.0,2.35,15.05,501.5,242.68,167.1
2018,6,17,8,0,745.0,116.0,2.3,15.3,550.0,296.12,213.89
2018,6,17,8,15,751.5,123.5,2.25,15.95,591.5,348.72,260.04
2018,6,17,8,30,758.0,131.0,2.2,16.6,633.0,405.27,308.04
2018,6,17,8,45,790.5,126.5,2.15,17.2,680.5,458.64,352.07
2018,6,17,9,0,823.0,122.0,2.1,17.8,728.0,514.39,396.62
2018,6,17,9,15,837.0,122.5,2.0,18.3,766.5,566.52,436.95
2018,6,17,9,30,851.0,123.0,1.9,18.8,805.0,620.08,476.77
2018,6,17,9,45,863.5,122.0,1.85,19.35,838.5,668.8,511.97
2018,6,17,10,0,876.0,121.0,1.8,19.9,872.0,716.72,545.46
2018,6,17,10,15,883.5,121.5,1.8,20.35,899.0,761.28,575.13
2018,6,17,10,30,891.0,122.0,1.8,20.8,926.0,804.17,602.36
2018,6,17,10,45,897.0,122.0,1.8,21.2,946.5,843.53,626.95
2018,6,17,11,0,903.0,122.0,1.8,21.6,967.0,880.72,649.82
2018,6,17,11,15,907.0,122.0,1.85,22.0,980.5,913.83,670.33
2018,6,17,11,30,911.0,122.0,1.9,22.4,994.0,944.33,689.05
2018,6,17,11,45,913.5,121.0,1.95,22.8,1000.0,969.75,704.44
2018,6,17,12,0,916.0,120.0,2.0,23.2,1006.0,992.24,717.96
2018,6,17,12,15,916.0,120.0,2.05,23.5,1005.0,1010.23,728.95
2018,6,17,12,30,916.0,120.0,2.1,23.8,1004.0,1025.02,737.99
2018,6,17,12,45,915.0,119.5,2.15,24.1,995.5,1035.02,744.12
2018,6,17,13,0,914.0,119.0,2.2,24.4,987.0,1041.63,748.24
2018,6,17,13,15,911.5,117.5,2.25,24.55,971.0,1042.28,749.17
2018,6,17,13,30,909.0,116.0,2.3,24.7,955.0,1039.43,748.06
2018,6,17,13,45,905.5,114.0,2.35,24.85,932.5,1031.6,743.91
2018,6,17,14,0,902.0,112.0,2.4,25.0,910.0,1020.35,737.72
2018,6,17,14,15,896.5,110.5,2.45,25.1,881.5,1004.3,728.69
2018,6,17,14,30,891.0,109.0,2.5,25.2,853.0,985.04,717.66
2018,6,17,14,45,883.0,107.0,2.55,25.25,818.0,959.78,702.89
2018,6,17,15,0,875.0,105.0,2.6,25.3,783.0,931.66,686.21
2018,6,17,15,15,864.0,102.5,2.6,25.3,743.0,897.61,665.21
2018,6,17,15,30,853.0,100.0,2.6,25.3,703.0,861.2,642.53
2018,6,17,15,45,838.5,97.5,2.75,25.1,658.5,819.73,617.66
2018,6,17,16,0,824.0,95.0,2.9,24.9,614.0,782.13,594.96
2018,6,17,16,15,805.5,92.0,3.05,24.6,566.5,733.57,564.15
2018,6,17,16,30,787.0,89.0,3.2,24.3,519.0,684.15,531.98
2018,6,17,16,45,762.0,85.5,3.3,24.0,469.5,629.12,494.13
2018,6,17,17,0,737.0,82.0,3.4,23.7,420.0,574.38,454.06
2018,6,17,17,15,702.5,78.0,3.55,23.05,369.5,514.05,408.96
2018,6,17,17,30,668.0,74.0,3.7,22.4,319.0,457.22,364.77
2018,6,17,17,45,621.0,69.0,3.9,21.75,269.5,393.77,313.73
2018,6,17,18,0,574.0,64.0,4.1,21.1,220.0,334.14,263.91
2018,6,17,18,15,506.0,57.0,4.25,20.15,174.0,268.42,208.16
2018,6,17,18,30,438.0,50.0,4.4,19.2,128.0,209.49,156.94
2018,6,17,18,45,339.0,40.5,4.5,18.25,90.0,146.66,103.25
2018,6,17,19,0,240.0,31.0,4.6,17.3,52.0,94.6,55.41
2018,6,17,19,15,134.5,18.0,4.65,16.55,28.5,38.65,0.0
2018,6,17,19,30,29.0,5.0,4.7,15.8,5.0,7.88,0.0
2018,6,17,19,45,14.5,2.5,4.75,15.1,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,18,4,45,16.5,5.5,2.55,11.75,6.0,0.0,0.0
2018,6,18,5,0,33.0,11.0,2.8,12.1,12.0,10.48,0.0
2018,6,18,5,15,58.0,23.5,2.9,12.65,29.0,19.57,8.45
2018,6,18,5,30,83.0,36.0,3.0,13.2,46.0,29.5,19.83
2018,6,18,5,45,87.5,52.0,3.1,13.75,67.0,44.09,33.29
2018,6,18,6,0,92.0,68.0,3.2,14.3,88.0,56.73,44.85
2018,6,18,6,15,62.0,89.5,3.15,14.8,104.5,76.3,62.32
2018,6,18,6,30,32.0,111.0,3.1,15.3,121.0,92.85,76.82
2018,6,18,6,45,92.5,135.5,3.05,15.85,171.5,105.65,87.74
2018,6,18,7,0,153.0,160.0,3.0,16.4,222.0,132.61,101.36
2018,6,18,7,15,248.0,171.0,2.95,17.05,287.0,157.3,114.77
2018,6,18,7,30,343.0,182.0,2.9,17.7,352.0,198.93,143.34
2018,6,18,7,45,533.5,149.0,2.8,18.3,444.5,232.45,163.93
2018,6,18,8,0,724.0,116.0,2.7,18.9,537.0,289.76,206.89
2018,6,18,8,15,772.5,109.0,2.7,19.5,591.5,346.67,255.09
2018,6,18,8,30,821.0,102.0,2.7,20.1,646.0,403.87,303.09
2018,6,18,8,45,835.0,104.0,2.7,20.65,688.5,461.7,350.85
2018,6,18,9,0,849.0,106.0,2.7,21.2,731.0,515.66,394.24
2018,6,18,9,15,856.5,109.5,2.75,21.75,768.0,567.46,434.76
2018,6,18,9,30,864.0,113.0,2.8,22.3,805.0,618.48,473.4
2018,6,18,9,45,868.0,117.0,2.85,22.85,836.5,666.7,508.83
2018,6,18,10,0,872.0,121.0,2.9,23.4,868.0,713.4,542.17
2018,6,18,10,15,878.5,122.0,2.95,23.85,894.5,757.53,572.22
2018,6,18,10,30,885.0,123.0,3.0,24.3,921.0,799.93,599.81
2018,6,18,10,45,890.5,123.5,3.1,24.8,941.5,839.15,625.1
2018,6,18,11,0,896.0,124.0,3.2,25.3,962.0,876.2,648.71
2018,6,18,11,15,899.5,124.0,3.35,25.65,975.5,908.7,669.81
2018,6,18,11,30,903.0,124.0,3.5,26.0,989.0,938.59,689.14
2018,6,18,11,45,841.0,165.5,3.6,26.4,975.0,951.02,696.47
2018,6,18,12,0,779.0,207.0,3.7,26.8,961.0,952.82,696.96
2018,6,18,12,15,735.0,236.0,3.85,26.95,946.5,961.59,703.21
2018,6,18,12,30,691.0,265.0,4.0,27.1,932.0,961.23,703.46
2018,6,18,12,45,716.0,245.0,4.15,27.2,930.5,977.28,714.84
2018,6,18,13,0,741.0,225.0,4.3,27.3,929.0,990.3,724.19
2018,6,18,13,15,738.0,223.5,4.45,27.25,915.0,991.07,726.0
2018,6,18,13,30,735.0,222.0,4.6,27.2,901.0,988.8,725.98
2018,6,18,13,45,728.0,219.5,4.7,27.2,878.0,978.46,720.59
2018,6,18,14,0,721.0,217.0,4.8,27.2,855.0,965.2,713.34
2018,6,18,14,15,775.5,178.5,4.85,26.95,844.0,965.64,715.72
2018,6,18,14,30,830.0,140.0,4.9,26.7,833.0,967.42,719.05
2018,6,18,14,45,845.5,124.5,4.95,26.5,805.0,943.14,704.67
2018,6,18,15,0,861.0,109.0,5.0,26.3,777.0,923.3,693.43
2018,6,18,15,15,856.5,103.5,5.0,26.3,739.0,892.25,673.53
2018,6,18,15,30,852.0,98.0,5.0,26.3,701.0,858.47,651.68
2018,6,18,15,45,838.5,95.5,5.05,25.55,657.0,817.89,627.06
2018,6,18,16,0,825.0,93.0,5.1,24.8,613.0,781.07,604.69
2018,6,18,16,15,808.0,89.5,5.15,24.25,566.0,733.09,573.24
2018,6,18,16,30,791.0,86.0,5.2,23.7,519.0,684.12,540.43
2018,6,18,16,45,767.5,82.5,5.2,23.2,470.0,629.99,502.36
2018,6,18,17,0,744.0,79.0,5.2,22.7,421.0,576.0,461.88
2018,6,18,17,15,713.0,74.5,5.15,21.95,371.0,516.89,416.43
2018,6,18,17,30,682.0,70.0,5.1,21.2,321.0,459.26,370.6
2018,6,18,17,45,638.0,65.5,5.0,20.5,272.0,398.59,320.56
2018,6,18,18,0,594.0,61.0,4.9,19.8,223.0,340.0,270.66
2018,6,18,18,15,529.5,54.5,4.7,19.1,177.0,275.13,214.5
2018,6,18,18,30,465.0,48.0,4.5,18.4,131.0,216.65,162.79
2018,6,18,18,45,368.0,39.0,4.35,17.7,92.5,153.39,108.13
2018,6,18,19,0,271.0,30.0,4.2,17.0,54.0,100.92,59.45
2018,6,18,19,15,153.5,18.0,4.05,16.5,30.0,41.82,0.0
2018,6,18,19,30,36.0,6.0,3.9,16.0,6.0,9.61,0.0
2018,6,18,19,45,18.0,3.0,3.8,15.55,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,4,45,33.0,6.5,2.9,11.8,7.5,0.0,0.0
2018,6,19,5,0,66.0,13.0,3.0,12.0,15.0,12.39,0.0
2018,6,19,5,15,143.5,27.5,3.0,12.4,42.0,21.59,9.82
2018,6,19,5,30,221.0,42.0,3.0,12.8,69.0,32.47,22.42
2018,6,19,5,45,379.0,47.0,3.0,13.2,118.5,35.85,26.1
2018,6,19,6,0,537.0,52.0,3.0,13.6,168.0,38.02,28.35
2018,6,19,6,15,540.0,62.5,3.0,13.95,205.0,44.4,34.18
2018,6,19,6,30,543.0,73.0,3.0,14.3,242.0,50.34,39.46
2018,6,19,6,45,603.0,78.0,3.0,14.65,296.5,51.74,40.6
2018,6,19,7,0,663.0,83.0,3.0,15.0,351.0,85.35,48.46
2018,6,19,7,15,721.5,80.5,3.0,15.35,407.5,134.07,76.48
2018,6,19,7,30,780.0,78.0,3.0,15.7,464.0,184.47,113.88
2018,6,19,7,45,801.5,81.0,3.0,16.05,513.0,237.93,159.8
2018,6,19,8,0,823.0,84.0,3.0,16.4,562.0,293.53,209.11
2018,6,19,8,15,840.5,86.0,3.0,17.05,609.0,353.75,261.85
2018,6,19,8,30,858.0,88.0,3.0,17.7,656.0,409.86,310.36
2018,6,19,8,45,872.5,89.0,3.0,18.35,699.0,464.7,356.57
2018,6,19,9,0,887.0,90.0,3.0,19.0,742.0,519.85,401.48
2018,6,19,9,15,898.5,90.5,3.0,19.75,781.0,572.99,443.22
2018,6,19,9,30,910.0,91.0,3.0,20.5,820.0,625.65,483.13
2018,6,19,9,45,920.0,91.0,3.05,21.25,853.5,676.17,520.35
2018,6,19,10,0,930.0,91.0,3.1,22.0,887.0,725.55,555.49
2018,6,19,10,15,936.0,92.0,3.1,22.65,914.5,771.59,585.39
2018,6,19,10,30,942.0,93.0,3.1,23.3,942.0,815.73,613.49
2018,6,19,10,45,946.5,93.0,3.15,23.9,962.5,855.61,638.69
2018,6,19,11,0,951.0,93.0,3.2,24.5,983.0,893.08,661.99
2018,6,19,11,15,953.5,93.5,3.3,24.95,996.5,926.71,683.24
2018,6,19,11,30,956.0,94.0,3.4,25.4,1010.0,957.49,702.51
2018,6,19,11,45,957.5,94.0,3.45,25.8,1016.0,983.9,718.65
2018,6,19,12,0,959.0,94.0,3.5,26.2,1022.0,1007.18,732.74
2018,6,19,12,15,955.5,96.5,3.6,26.5,1020.0,1024.87,743.88
2018,6,19,12,30,952.0,99.0,3.7,26.8,1018.0,1039.14,752.91
2018,6,19,12,45,945.5,103.0,3.8,27.05,1008.5,1048.48,759.01
2018,6,19,13,0,939.0,107.0,3.9,27.3,999.0,1054.29,762.96
2018,6,19,13,15,936.5,106.0,4.0,27.35,983.5,1055.49,764.67
2018,6,19,13,30,934.0,105.0,4.1,27.4,968.0,1053.14,764.21
2018,6,19,13,45,931.0,103.5,4.2,27.45,945.5,1046.21,760.9
2018,6,19,14,0,928.0,102.0,4.3,27.5,923.0,1035.77,755.42
2018,6,19,14,15,922.0,100.5,4.45,27.3,894.0,1018.93,746.84
2018,6,19,14,30,916.0,99.0,4.6,27.1,865.0,998.82,736.12
2018,6,19,14,45,908.0,97.5,4.7,26.9,830.0,973.64,722.03
2018,6,19,15,0,900.0,96.0,4.8,26.7,795.0,945.53,705.86
2018,6,19,15,15,889.5,94.0,4.8,26.7,754.5,911.86,684.46
2018,6,19,15,30,879.0,92.0,4.8,26.7,714.0,875.73,661.27
2018,6,19,15,45,865.5,89.5,4.9,25.85,669.5,834.29,636.95
2018,6,19,16,0,852.0,87.0,5.0,25.0,625.0,791.03,610.76
2018,6,19,16,15,834.5,85.0,5.05,24.3,578.0,743.71,580.38
2018,6,19,16,30,817.0,83.0,5.1,23.6,531.0,700.08,552.05
2018,6,19,16,45,794.0,79.5,5.15,22.9,481.0,645.2,514.47
2018,6,19,17,0,771.0,76.0,5.2,22.2,431.0,590.37,473.97
2018,6,19,17,15,740.0,72.5,5.15,21.2,380.5,531.14,428.84
2018,6,19,17,30,709.0,69.0,5.1,20.2,330.0,473.32,383.15
2018,6,19,17,45,666.5,64.0,5.1,19.25,280.0,411.35,332.4
2018,6,19,18,0,624.0,59.0,5.1,18.3,230.0,351.37,281.43
2018,6,19,18,15,560.5,52.5,4.95,17.5,183.0,285.26,223.87
2018,6,19,18,30,497.0,46.0,4.8,16.7,136.0,225.45,170.55
2018,6,19,18,45,398.5,38.5,4.7,15.85,96.5,161.57,114.79
2018,6,19,19,0,300.0,31.0,4.6,15.0,57.0,108.41,64.87
2018,6,19,19,15,171.0,18.5,4.55,14.6,31.5,50.58,0.0
2018,6,19,19,30,42.0,6.0,4.5,14.2,6.0,10.29,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,4,45,75.0,8.0,3.55,10.7,10.5,0.0,0.0
2018,6,20,5,0,150.0,16.0,3.7,10.9,21.0,15.25,0.0
2018,6,20,5,15,282.5,25.5,3.8,11.4,53.5,20.65,9.08
2018,6,20,5,30,415.0,35.0,3.9,11.9,86.0,27.43,18.12
2018,6,20,5,45,497.5,42.0,3.95,12.45,130.0,31.59,22.4
2018,6,20,6,0,580.0,49.0,4.0,13.0,174.0,35.6,26.25
2018,6,20,6,15,634.0,53.5,4.05,13.55,223.0,40.93,31.12
2018,6,20,6,30,688.0,58.0,4.1,14.1,272.0,42.86,32.81
2018,6,20,6,45,725.5,62.0,4.15,14.7,323.0,44.28,33.94
2018,6,20,7,0,763.0,66.0,4.2,15.3,374.0,80.54,41.89
2018,6,20,7,15,790.5,69.5,4.2,15.9,425.5,131.56,71.47
2018,6,20,7,30,818.0,73.0,4.2,16.5,477.0,185.81,113.14
2018,6,20,7,45,838.5,75.5,4.2,17.1,527.0,246.37,164.86
2018,6,20,8,0,859.0,78.0,4.2,17.7,577.0,302.99,215.03
2018,6,20,8,15,875.5,80.0,4.15,18.3,624.5,359.56,265.23
2018,6,20,8,30,892.0,82.0,4.1,18.9,672.0,417.14,315.28
2018,6,20,8,45,904.5,84.0,4.05,19.5,716.0,473.73,363.19
2018,6,20,9,0,917.0,86.0,4.0,20.1,760.0,530.42,409.56
2018,6,20,9,15,920.0,90.5,4.0,20.7,797.0,584.02,452.09
2018,6,20,9,30,923.0,95.0,4.0,21.3,834.0,636.3,492.18
2018,6,20,9,45,922.0,102.0,4.0,21.9,865.5,686.74,529.53
2018,6,20,10,0,921.0,109.0,4.0,22.5,897.0,735.13,564.23
2018,6,20,10,15,928.0,109.5,4.1,22.9,925.0,781.22,595.86
2018,6,20,10,30,935.0,110.0,4.2,23.3,953.0,825.51,625.42
2018,6,20,10,45,939.5,111.0,4.3,23.7,974.0,866.23,652.23
2018,6,20,11,0,944.0,112.0,4.4,24.1,995.0,904.58,677.2
2018,6,20,11,15,947.5,112.0,4.5,24.25,1009.0,938.57,699.73
2018,6,20,11,30,951.0,112.0,4.6,24.4,1023.0,969.81,720.63
2018,6,20,11,45,953.5,111.5,4.75,24.55,1029.5,996.74,739.07
2018,6,20,12,0,956.0,111.0,4.9,24.7,1036.0,1020.61,755.54
2018,6,20,12,15,957.0,110.5,5.0,24.75,1035.5,1039.86,768.9
2018,6,20,12,30,958.0,110.0,5.1,24.8,1035.0,1055.78,780.16
2018,6,20,12,45,958.5,108.5,5.2,24.8,1027.0,1066.77,788.43
2018,6,20,13,0,959.0,107.0,5.3,24.8,1019.0,1074.21,794.49
2018,6,20,13,15,956.5,106.5,5.4,24.6,1003.0,1076.05,797.6
2018,6,20,13,30,954.0,106.0,5.5,24.4,987.0,1074.27,798.43
2018,6,20,13,45,949.5,104.5,5.55,24.2,963.5,1065.83,794.51
2018,6,20,14,0,945.0,103.0,5.6,24.0,940.0,1053.82,788.31
2018,6,20,14,15,939.5,102.0,5.6,23.7,911.0,1037.88,779.47
2018,6,20,14,30,934.0,101.0,5.6,23.4,882.0,1018.59,768.4
2018,6,20,14,45,926.0,99.5,5.65,23.1,846.5,993.15,753.46
2018,6,20,15,0,918.0,98.0,5.7,22.8,811.0,964.71,736.39
2018,6,20,15,15,907.5,96.0,5.7,22.8,770.0,930.64,714.08
2018,6,20,15,30,897.0,94.0,5.7,22.8,729.0,894.05,689.89
2018,6,20,15,45,883.5,91.5,5.6,22.0,684.0,852.08,663.27
2018,6,20,16,0,870.0,89.0,5.5,21.2,639.0,808.24,634.93
2018,6,20,16,15,853.5,86.0,5.45,20.65,590.5,759.92,602.44
2018,6,20,16,30,837.0,83.0,5.4,20.1,542.0,715.15,572.08
2018,6,20,16,45,815.0,79.5,5.35,19.55,491.5,660.12,533.3
2018,6,20,17,0,793.0,76.0,5.3,19.0,441.0,604.98,491.53
2018,6,20,17,15,762.5,72.0,5.15,18.35,389.5,544.44,444.07
2018,6,20,17,30,732.0,68.0,5.0,17.7,338.0,485.24,396.14
2018,6,20,17,45,690.0,63.5,4.9,17.1,287.5,421.46,342.96
2018,6,20,18,0,648.0,59.0,4.8,16.5,237.0,362.41,291.87
2018,6,20,18,15,585.0,53.0,4.65,15.85,189.0,295.73,233.34
2018,6,20,18,30,522.0,47.0,4.5,15.2,141.0,235.21,178.93
2018,6,20,18,45,423.5,38.5,4.3,14.6,100.0,168.78,120.49
2018,6,20,19,0,325.0,30.0,4.1,14.0,59.0,113.26,68.22
2018,6,20,19,15,186.0,18.0,4.1,13.55,32.5,52.81,0.0
2018,6,20,19,30,47.0,6.0,4.1,13.1,6.0,10.87,0.0
2018,6,20,19,45,23.5,3.0,4.05,12.7,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,21,4,45,76.5,8.0,3.0,10.0,10.5,0.0,0.0
2018,6,21,5,0,153.0,16.0,3.2,10.3,21.0,15.25,0.0
2018,6,21,5,15,289.0,26.0,3.25,10.85,54.5,21.18,9.35
2018,6,21,5,30,425.0,36.0,3.3,11.4,88.0,28.41,19.01
2018,6,21,5,45,508.5,42.5,3.4,11.95,132.5,32.08,22.88
2018,6,21,6,0,592.0,49.0,3.5,12.5,177.0,35.65,26.35
2018,6,21,6,15,646.0,54.0,3.45,13.1,226.5,41.44,31.63
2018,6,21,6,30,700.0,59.0,3.4,13.7,276.0,43.77,33.69
2018,6,21,6,45,737.0,63.0,3.35,14.35,327.5,45.15,34.78
2018,6,21,7,0,774.0,67.0,3.3,15.0,379.0,81.19,42.46
2018,6,21,7,15,801.0,70.0,3.25,15.65,430.5,132.36,71.8
2018,6,21,7,30,828.0,73.0,3.2,16.3,482.0,186.7,113.35
2018,6,21,7,45,848.0,76.0,3.2,17.0,532.5,248.12,165.56
2018,6,21,8,0,868.0,79.0,3.2,17.7,583.0,305.56,216.13
2018,6,21,8,15,884.0,81.0,3.15,18.35,630.5,362.48,266.33
2018,6,21,8,30,900.0,83.0,3.1,19.0,678.0,420.35,316.2
2018,6,21,8,45,912.0,85.0,3.1,19.7,722.0,477.18,363.83
2018,6,21,9,0,924.0,87.0,3.1,20.4,766.0,534.04,409.81
2018,6,21,9,15,934.0,88.0,3.05,21.05,805.0,588.71,452.5
2018,6,21,9,30,944.0,89.0,3.0,21.7,844.0,642.69,493.13
2018,6,21,9,45,952.0,90.0,2.95,22.35,878.0,694.47,530.73
2018,6,21,10,0,960.0,91.0,2.9,23.0,912.0,744.9,565.92
2018,6,21,10,15,965.5,91.0,2.9,23.6,939.0,790.99,595.52
2018,6,21,10,30,971.0,91.0,2.9,24.2,966.0,835.06,623.27
2018,6,21,10,45,975.0,92.5,2.9,24.8,987.5,877.1,649.23
2018,6,21,11,0,979.0,94.0,2.9,25.4,1009.0,916.64,673.16
2018,6,21,11,15,981.5,94.0,3.0,25.85,1022.5,950.77,694.42
2018,6,21,11,30,984.0,94.0,3.1,26.3,1036.0,981.96,713.7
2018,6,21,11,45,985.5,93.5,3.15,26.7,1042.0,1008.68,729.77
2018,6,21,12,0,987.0,93.0,3.2,27.1,1048.0,1032.17,743.77
2018,6,21,12,15,982.0,96.5,3.35,27.35,1045.5,1050.01,755.45
2018,6,21,12,30,977.0,100.0,3.5,27.6,1043.0,1064.29,764.96
2018,6,21,12,45,969.5,104.0,3.65,27.85,1033.0,1073.02,771.03
2018,6,21,13,0,962.0,108.0,3.8,28.1,1023.0,1078.13,774.9
2018,6,21,13,15,959.5,107.0,3.9,28.15,1006.5,1079.53,776.79
2018,6,21,13,30,957.0,106.0,4.0,28.2,990.0,1077.29,776.46
2018,6,21,13,45,952.5,105.0,4.15,28.2,967.0,1069.41,773.13
2018,6,21,14,0,948.0,104.0,4.3,28.2,944.0,1057.97,767.57
2018,6,21,14,15,942.0,103.0,4.4,28.0,914.5,1041.57,759.14
2018,6,21,14,30,936.0,102.0,4.5,27.8,885.0,1021.82,748.54
2018,6,21,14,45,928.5,100.0,4.55,27.6,849.5,996.33,733.85
2018,6,21,15,0,921.0,98.0,4.6,27.4,814.0,967.8,717.12
2018,6,21,15,15,910.5,96.0,4.6,27.4,773.0,933.69,695.74
2018,6,21,15,30,900.0,94.0,4.6,27.4,732.0,897.05,672.54
2018,6,21,15,45,886.0,91.5,4.65,26.75,686.5,854.6,647.16
2018,6,21,16,0,872.0,89.0,4.7,26.1,641.0,810.31,620.0
2018,6,21,16,15,853.5,86.5,4.65,25.6,592.0,760.96,587.76
2018,6,21,16,30,835.0,84.0,4.6,25.1,543.0,715.34,557.69
2018,6,21,16,45,811.5,81.0,4.6,24.6,492.5,659.95,519.98
2018,6,21,17,0,788.0,78.0,4.6,24.1,442.0,604.59,479.33
2018,6,21,17,15,757.0,74.0,4.6,23.3,390.0,543.97,433.82
2018,6,21,17,30,726.0,70.0,4.6,22.5,338.0,484.73,387.65
2018,6,21,17,45,681.5,65.0,4.55,21.7,287.0,419.43,334.87
2018,6,21,18,0,637.0,60.0,4.5,20.9,236.0,359.21,284.26
2018,6,21,18,15,571.5,54.0,4.3,19.95,188.0,292.1,226.8
2018,6,21,18,30,506.0,48.0,4.1,19.0,140.0,231.42,173.55
2018,6,21,18,45,403.0,39.5,3.9,18.05,99.0,164.52,116.11
2018,6,21,19,0,300.0,31.0,3.7,17.1,58.0,108.98,65.34
2018,6,21,19,15,173.5,19.0,3.7,16.55,32.5,51.9,0.0
2018,6,21,19,30,47.0,7.0,3.7,16.0,7.0,11.86,0.0
2018,6,21,19,45,23.5,3.5,3.65,15.5,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.95,10.95,10.0,0.0,0.0
