Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,0,125.0,16.0,2.1,11.4,20.0,15.25,0.0
2018,6,22,5,15,255.5,26.5,2.2,12.0,52.0,21.69,9.49
2018,6,22,5,30,386.0,37.0,2.3,12.6,84.0,29.36,19.71
2018,6,22,5,45,472.0,44.5,2.4,13.25,128.0,33.84,24.31
2018,6,22,6,0,558.0,52.0,2.5,13.9,172.0,38.16,28.43
2018,6,22,6,15,615.0,57.5,2.4,14.75,221.5,40.58,30.66
2018,6,22,6,30,672.0,63.0,2.3,15.6,271.0,42.91,32.66
2018,6,22,6,45,711.0,67.5,2.25,16.4,322.5,48.8,37.71
2018,6,22,7,0,750.0,72.0,2.2,17.2,374.0,83.5,44.93
2018,6,22,7,15,778.5,75.5,2.05,18.4,425.5,133.85,73.17
2018,6,22,7,30,807.0,79.0,1.9,19.6,477.0,187.56,113.17
2018,6,22,7,45,828.5,82.0,1.8,20.75,527.5,242.52,158.74
2018,6,22,8,0,850.0,85.0,1.7,21.9,578.0,304.87,211.26
2018,6,22,8,15,866.0,88.0,1.7,23.0,625.5,361.71,259.35
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,419.53,306.92
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,475.49,351.55
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,531.59,394.5
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,586.04,434.75
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,639.71,472.88
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,690.77,507.56
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,740.36,539.96
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,786.43,568.08
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,830.58,594.18
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,871.34,617.57
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,909.71,639.11
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,944.28,660.0
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,976.0,679.05
2018,6,22,11,45,965.5,106.5,2.25,34.85,1036.0,1002.39,694.27
2018,6,22,12,0,967.0,106.0,2.3,35.2,1042.0,1025.62,707.59
2018,6,22,12,15,964.5,107.0,2.45,35.35,1039.5,1043.2,719.17
2018,6,22,12,30,962.0,108.0,2.6,35.5,1037.0,1057.34,728.75
2018,6,22,12,45,958.5,109.0,2.75,35.65,1027.5,1066.98,735.7
2018,6,22,13,0,955.0,110.0,2.9,35.8,1018.0,1073.06,740.59
2018,6,22,13,15,951.0,110.0,3.1,35.7,1001.5,1074.03,743.67
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,1071.4,744.59
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,1062.66,741.23
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,1050.4,735.75
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,1032.74,727.5
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,1011.82,717.15
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,985.8,703.16
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,956.87,687.2
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,922.29,666.19
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,885.26,643.45
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,842.63,619.57
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,798.27,593.91
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,754.53,567.22
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,704.36,535.38
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,648.65,498.43
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,593.1,458.92
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,532.14,414.49
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,472.75,369.56
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,410.49,320.61
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,350.31,271.53
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,283.71,216.11
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,223.66,164.81
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,158.23,109.92
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,103.96,61.65
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,49.66,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,11.33,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,15.25,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,20.76,8.35
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,27.54,17.6
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,30.81,20.98
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,34.02,23.99
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,40.14,29.37
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,42.95,31.74
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,43.96,32.45
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,77.66,38.9
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,128.14,66.44
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,181.85,105.83
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,241.92,154.99
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,298.0,202.62
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,354.14,250.47
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,411.2,298.04
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,466.97,343.33
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,522.78,387.15
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,577.4,428.56
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,631.25,467.98
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,682.03,503.99
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,731.32,537.8
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,777.08,566.63
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,820.89,593.76
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,862.3,618.95
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,901.29,642.26
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,936.38,663.23
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,968.64,682.25
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,996.03,698.41
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,1020.28,712.58
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,1039.84,724.46
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,1055.99,734.32
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,1067.17,741.04
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,1074.76,745.67
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,1077.19,747.38
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,1075.96,746.99
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,1069.54,743.38
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,1059.51,737.69
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,1042.92,728.17
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,1022.92,716.63
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,998.2,702.5
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,970.39,686.42
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,937.38,666.83
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,901.76,645.46
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,860.21,620.6
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,816.7,594.17
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,767.83,563.67
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,717.83,531.91
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,662.27,495.71
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,610.55,459.88
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,549.52,416.78
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,489.93,373.1
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,424.86,323.64
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,363.24,274.88
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,296.34,221.09
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,234.79,169.88
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,166.63,113.79
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,110.11,64.26
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,53.69,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,13.98,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,11.44,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,21.25,8.61
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,32.57,22.13
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,42.62,31.64
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,52.24,40.48
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,59.12,46.67
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,65.67,52.37
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,69.53,55.54
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,98.48,62.12
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,141.79,86.6
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,189.39,121.71
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,239.0,162.47
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,291.81,207.37
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,343.76,252.2
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,397.55,297.92
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,454.67,345.18
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,508.72,388.98
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,561.08,430.79
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,614.11,472.09
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,664.92,510.79
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,715.48,548.47
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,760.55,581.29
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,804.06,611.22
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,844.54,638.45
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,882.98,664.06
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,916.55,686.7
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,947.61,707.57
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,975.1,725.83
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,999.8,742.21
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,1018.66,754.83
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,1034.36,765.42
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,1044.84,772.43
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,1051.93,777.31
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,1052.57,778.46
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,1049.74,777.43
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,1041.47,772.87
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,1029.84,766.18
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,1012.46,756.13
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,991.95,744.02
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,966.1,728.25
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,945.09,715.83
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,910.15,692.91
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,872.9,668.29
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,829.19,641.3
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,784.06,612.77
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,732.37,577.69
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,683.04,543.77
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,625.13,501.38
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,568.09,458.35
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,506.97,410.64
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,448.08,363.34
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,382.63,309.5
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,321.45,257.7
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,257.08,202.17
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,197.79,150.28
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,138.61,99.25
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,89.16,54.61
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,43.07,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,9.43,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,12.39,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,20.47,7.95
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,30.24,20.32
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,36.78,26.79
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,43.2,32.83
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,59.81,47.73
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,84.51,69.52
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,103.69,86.12
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,125.7,97.14
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,157.59,117.81
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,192.64,141.88
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,226.24,162.34
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,283.84,205.35
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,336.08,249.52
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,398.05,301.23
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,453.04,347.13
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,514.32,396.66
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,567.14,438.82
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,620.0,479.81
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,670.87,518.24
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,721.22,555.29
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,767.27,587.07
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,811.48,616.77
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,851.93,643.45
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,890.06,668.42
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,923.51,690.67
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,954.2,711.01
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,980.62,728.08
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,1003.98,743.11
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,1023.21,756.19
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,1039.15,767.19
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,1049.7,775.01
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,1056.74,780.64
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,1058.24,782.77
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,1056.15,782.66
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,1049.01,779.31
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,1038.37,773.72
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,1021.75,764.65
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,1001.83,753.38
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,976.76,738.08
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,948.7,720.7
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,915.66,699.21
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,880.14,675.89
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,839.56,651.12
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,797.06,624.52
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,750.77,593.98
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,708.0,565.53
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,654.4,528.2
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,600.65,487.99
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,540.55,441.29
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,481.79,394.05
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,418.73,341.58
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,360.39,291.19
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,294.65,233.33
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,234.91,179.48
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,169.61,121.85
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,114.89,70.72
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,56.06,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,14.4,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,13.34,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,21.38,8.33
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,30.51,20.64
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,36.27,26.48
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,41.77,31.73
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,44.81,34.57
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,47.71,37.13
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,49.24,38.35
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,80.32,44.61
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,134.49,76.0
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,187.28,115.54
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,240.82,160.72
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,296.77,209.67
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,353.36,259.37
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,415.55,312.4
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,471.32,359.27
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,527.43,404.92
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,581.6,447.69
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,634.95,488.43
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,684.88,525.51
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,733.25,560.4
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,780.14,592.68
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,825.33,622.6
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,866.48,649.42
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,905.39,674.49
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,940.13,697.12
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,972.17,717.86
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,999.48,735.42
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,1023.74,751.08
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,1043.35,764.71
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,1059.64,776.28
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,1070.97,784.57
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,1078.7,790.65
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,1081.32,794.14
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,1080.26,795.35
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,1073.48,792.89
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,1063.03,788.09
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,1047.07,779.89
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,1027.66,769.42
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,1002.87,755.26
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,974.91,738.87
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,941.43,717.19
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,905.34,693.6
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,864.02,669.32
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,820.65,643.03
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,773.15,611.42
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,724.32,578.28
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,670.43,540.63
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,620.07,503.39
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,560.09,456.6
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,501.14,409.07
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,437.01,355.64
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,375.78,302.75
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,308.31,243.4
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,246.57,187.63
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,181.64,129.93
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,125.7,77.04
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,61.83,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,16.94,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,11.44,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,19.28,6.64
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,29.55,19.76
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,33.58,24.07
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,37.56,27.93
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,39.61,29.89
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,45.7,35.31
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,46.98,36.33
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,77.91,41.95
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,128.9,69.88
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,183.2,110.73
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,238.44,157.7
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,301.12,212.56
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,357.82,262.99
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,415.5,313.37
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,471.95,361.47
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,528.4,408.03
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,582.7,451.56
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,635.71,492.7
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,685.88,530.68
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,734.05,566.21
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,780.22,598.8
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,824.52,629.06
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,865.49,656.75
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,904.12,682.66
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,938.04,705.77
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,969.18,726.97
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,995.55,745.09
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,1018.81,761.17
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,1037.43,774.83
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,1052.7,786.37
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,1062.54,794.22
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,1068.85,799.84
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,1070.57,802.76
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,1068.68,803.37
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,1061.66,800.47
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,1051.08,795.24
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,1035.07,786.66
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,1015.71,775.81
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,991.08,761.27
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,963.38,744.5
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,929.7,722.08
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,893.5,697.76
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,851.77,671.74
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,808.12,643.84
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,759.91,610.99
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,715.23,580.27
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,660.99,541.37
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,606.63,499.68
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,545.06,450.73
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,484.92,401.39
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,421.12,347.34
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,362.14,295.6
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,295.42,236.18
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,235.03,181.24
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,168.44,122.18
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,112.92,70.42
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,55.15,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,13.9,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,12.39,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,20.94,7.3
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,31.12,21.03
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,37.73,27.66
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,42.71,32.45
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,45.68,35.24
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,48.53,37.75
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,50.01,38.92
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,78.34,44.29
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,131.33,74.69
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,182.94,113.07
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,235.02,156.83
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,289.65,204.53
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,344.65,252.9
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,401.05,301.56
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,459.83,350.68
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,514.67,395.33
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,568.19,437.84
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,621.26,478.67
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,671.15,515.83
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,719.86,551.07
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,765.35,582.35
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,809.02,611.3
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,848.14,636.94
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,884.89,660.79
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,918.29,682.49
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,948.93,702.27
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,974.85,719.0
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,997.71,733.73
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,1016.44,746.08
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,1031.92,756.38
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,1043.52,764.25
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,1051.65,770.02
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,1052.76,771.75
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,1050.31,771.3
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,1043.33,768.45
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,1032.9,763.4
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,1016.52,755.04
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,996.88,744.49
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,972.13,730.2
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,944.44,713.84
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,911.71,692.7
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,876.52,669.75
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,835.99,646.23
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,793.64,620.74
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,745.66,589.29
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,701.45,560.0
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,647.42,522.51
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,593.4,482.15
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,534.03,436.02
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,476.1,389.47
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,413.86,337.77
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,353.72,286.1
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,287.89,228.32
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,228.38,174.9
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,163.06,117.59
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,108.65,67.44
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,52.84,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,13.13,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,12.39,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,19.1,5.77
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,26.89,17.38
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,30.61,21.37
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,34.24,24.89
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,39.93,30.04
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,42.32,32.1
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,43.76,33.21
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,72.54,38.16
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,122.38,64.43
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,175.59,103.36
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,235.34,152.62
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,291.25,200.43
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,347.64,249.03
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,405.04,297.41
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,460.61,343.01
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,516.34,387.13
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,570.12,428.51
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,623.0,467.81
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,673.61,504.2
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,722.65,538.37
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,769.26,568.75
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,813.94,597.24
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,853.9,621.87
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,891.44,644.63
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,926.06,666.65
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,957.85,686.75
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,984.3,703.38
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,1007.61,718.04
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,1025.8,729.92
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,1040.58,739.74
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,1049.41,746.01
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,1054.69,750.16
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,1056.88,753.1
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,1055.5,754.09
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,1048.01,751.11
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,1036.99,745.94
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,1021.09,737.74
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,1001.88,727.42
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,977.45,714.14
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,950.0,698.75
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,916.53,677.68
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,880.56,654.83
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,839.78,630.83
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,797.15,605.08
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,749.08,574.11
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,699.93,541.8
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,650.84,509.03
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,596.99,470.22
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,538.01,426.08
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,480.23,381.27
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,417.17,330.65
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,357.22,280.71
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,293.49,226.36
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,234.39,174.67
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,169.02,118.59
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,114.31,68.85
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,56.02,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,14.75,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,11.44,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,17.25,4.07
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,24.21,14.68
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,30.2,20.49
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,33.9,23.97
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,36.1,25.99
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,38.27,27.84
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,39.5,28.79
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,67.99,33.4
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,124.96,64.32
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,178.76,102.87
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,233.92,147.83
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,290.93,196.0
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,347.53,244.14
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,404.95,291.93
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,461.45,337.66
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,517.92,381.76
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,572.05,422.39
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,625.35,460.92
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,676.44,496.89
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,726.01,530.62
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,772.65,559.69
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,817.25,586.99
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,857.88,611.66
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,895.99,634.48
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,930.09,654.88
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,961.31,673.37
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,988.15,689.58
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,1011.79,703.81
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,1029.75,715.03
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,1044.23,724.21
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,1053.72,730.05
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,1059.62,733.82
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,1061.34,735.62
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,1059.43,735.33
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,1052.45,731.88
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,1041.94,726.38
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,1025.92,718.14
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,1006.53,707.85
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,982.08,693.93
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,954.64,678.11
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,921.45,658.26
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,885.72,636.66
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,844.41,613.55
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,801.3,588.7
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,751.43,558.79
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,705.45,530.82
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,649.44,494.85
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,593.76,456.51
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,531.58,412.47
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,471.43,367.95
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,406.48,317.69
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,344.46,267.71
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,276.61,211.58
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,215.91,160.07
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,151.24,105.9
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,97.14,58.48
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,47.43,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,11.4,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,9.53,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,18.11,4.14
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,27.92,17.94
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,36.94,26.6
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,46.45,35.33
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,51.36,39.82
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,55.99,43.88
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,58.65,46.06
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,83.51,50.87
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,128.66,74.91
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,177.83,110.64
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,228.48,152.38
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,281.91,198.2
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,338.7,247.15
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,392.73,293.32
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,446.67,338.34
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,501.4,382.64
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,555.25,425.17
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,611.33,468.06
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,662.07,506.1
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,712.63,543.06
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,757.8,574.63
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,801.11,603.55
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,840.85,629.99
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,878.2,654.63
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,910.83,676.66
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,940.69,696.8
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,966.31,713.78
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,988.9,728.77
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,1005.48,740.56
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,1018.79,750.29
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,1025.35,755.63
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,1028.55,758.87
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,1029.01,761.02
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,1026.16,761.06
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,1017.04,756.63
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,1014.04,756.5
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,996.9,746.78
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,976.7,735.05
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,950.72,719.59
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,922.09,702.2
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,887.63,679.37
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,851.04,654.91
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,808.47,627.5
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,767.76,601.09
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,717.86,567.18
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,667.54,532.05
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,610.78,490.21
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,554.86,447.93
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,494.16,400.65
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,435.81,353.9
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,370.75,300.45
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,307.33,247.0
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,244.09,192.61
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,187.65,143.31
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,129.74,93.48
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,81.1,50.03
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,38.94,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,7.66,0.0
2018,7,1,19,45,12.5,2.5,4.65,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
