Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,8,15,581.0,170.5,3.05,20.3,501.5,307.98,225.73
2018,7,31,8,30,608.0,178.0,3.0,21.2,549.0,360.6,269.23
2018,7,31,8,45,630.5,183.5,3.0,22.05,593.5,411.73,310.92
2018,7,31,9,0,653.0,189.0,3.0,22.9,638.0,464.73,352.88
2018,7,31,9,15,667.0,194.0,3.05,23.7,676.5,514.52,391.43
2018,7,31,9,30,681.0,199.0,3.1,24.5,715.0,564.74,429.1
2018,7,31,9,45,691.5,204.0,3.1,25.25,748.5,613.01,464.15
2018,7,31,10,0,702.0,209.0,3.1,26.0,782.0,660.91,497.87
2018,7,31,10,15,716.5,209.5,3.2,26.6,812.0,706.94,530.18
2018,7,31,10,30,731.0,210.0,3.3,27.2,842.0,752.42,561.42
2018,7,31,10,45,745.0,208.0,3.4,27.8,866.5,794.35,589.66
2018,7,31,11,0,759.0,206.0,3.5,28.4,891.0,835.12,616.31
2018,7,31,11,15,767.5,205.0,3.55,28.85,907.0,870.69,638.62
2018,7,31,11,30,776.0,204.0,3.6,29.3,923.0,900.51,656.96
2018,7,31,11,45,783.5,201.0,3.7,29.75,932.0,928.55,674.36
2018,7,31,12,0,791.0,198.0,3.8,30.2,941.0,954.15,690.14
2018,7,31,12,15,799.5,193.0,3.9,30.35,944.0,976.16,704.42
2018,7,31,12,30,808.0,188.0,4.0,30.5,947.0,995.36,716.95
2018,7,31,12,45,818.0,179.5,4.1,30.65,942.5,1009.54,726.34
2018,7,31,13,0,828.0,171.0,4.2,30.8,938.0,1020.5,733.77
2018,7,31,13,15,824.5,169.5,4.3,30.65,922.5,1021.74,735.95
2018,7,31,13,30,821.0,168.0,4.4,30.5,907.0,1019.6,736.11
2018,7,31,13,45,816.0,165.5,4.5,30.35,884.5,1011.55,732.55
2018,7,31,14,0,811.0,163.0,4.6,30.2,862.0,1000.18,726.94
2018,7,31,14,15,804.5,159.5,4.65,29.85,833.5,983.04,717.9
2018,7,31,14,30,798.0,156.0,4.7,29.5,805.0,962.8,707.06
2018,7,31,14,45,790.0,152.0,4.75,29.15,771.0,937.6,692.89
2018,7,31,15,0,782.0,148.0,4.8,28.8,737.0,909.62,676.76
2018,7,31,15,15,767.5,145.0,4.8,28.8,696.5,874.18,654.12
2018,7,31,15,30,753.0,142.0,4.8,28.8,656.0,841.05,632.99
2018,7,31,15,45,739.0,135.5,4.9,27.65,612.0,798.17,608.21
2018,7,31,16,0,725.0,129.0,5.0,26.5,568.0,753.68,581.63
2018,7,31,16,15,708.5,121.5,5.0,25.55,521.0,704.77,550.18
2018,7,31,16,30,692.0,114.0,5.0,24.6,474.0,654.97,517.06
2018,7,31,16,45,667.5,107.0,5.05,23.65,425.0,599.59,477.86
2018,7,31,17,0,643.0,100.0,5.1,22.7,376.0,544.6,437.55
2018,7,31,17,15,607.5,92.5,5.05,21.7,326.0,483.19,390.51
2018,7,31,17,30,572.0,85.0,5.0,20.7,276.0,423.88,343.42
2018,7,31,17,45,524.0,76.0,4.95,19.65,228.0,359.22,290.35
2018,7,31,18,0,476.0,67.0,4.9,18.6,180.0,298.7,238.82
2018,7,31,18,15,404.5,56.0,4.85,17.85,136.0,231.58,180.54
2018,7,31,18,30,333.0,45.0,4.8,17.1,92.0,172.01,127.88
2018,7,31,18,45,228.5,31.0,4.75,16.4,57.5,108.28,70.09
2018,7,31,19,0,124.0,17.0,4.7,15.7,23.0,49.7,0.0
2018,7,31,19,15,62.0,8.5,4.6,15.4,11.5,17.88,0.0
2018,7,31,19,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.75,12.55,13.0,9.05,0.0
2018,8,1,5,30,140.0,19.0,3.8,13.1,26.0,15.07,0.0
2018,8,1,5,45,242.0,32.5,3.8,13.65,61.0,25.39,15.15
2018,8,1,6,0,344.0,46.0,3.8,14.2,96.0,36.45,26.16
2018,8,1,6,15,417.5,56.0,3.75,14.9,140.5,42.68,32.13
2018,8,1,6,30,491.0,66.0,3.7,15.6,185.0,48.58,37.56
2018,8,1,6,45,544.0,73.0,3.6,16.35,234.0,51.57,40.2
2018,8,1,7,0,597.0,80.0,3.5,17.1,283.0,54.41,42.56
2018,8,1,7,15,636.5,86.0,3.45,17.8,334.0,92.94,53.12
2018,8,1,7,30,676.0,92.0,3.4,18.5,385.0,142.45,83.8
2018,8,1,7,45,706.0,96.0,3.35,19.15,435.5,193.42,123.44
2018,8,1,8,0,736.0,100.0,3.3,19.8,486.0,251.79,172.54
2018,8,1,8,15,758.5,103.0,3.3,20.65,534.0,305.8,219.33
2018,8,1,8,30,781.0,106.0,3.3,21.5,582.0,361.85,267.37
2018,8,1,8,45,799.5,108.0,3.3,22.3,627.0,417.17,313.88
2018,8,1,9,0,818.0,110.0,3.3,23.1,672.0,473.54,359.74
2018,8,1,9,15,831.0,112.5,3.35,23.8,712.5,528.31,403.13
2018,8,1,9,30,844.0,115.0,3.4,24.5,753.0,584.61,446.14
2018,8,1,9,45,854.0,117.0,3.5,25.25,788.0,635.98,484.32
2018,8,1,10,0,864.0,119.0,3.6,26.0,823.0,686.44,520.7
2018,8,1,10,15,874.5,119.0,3.75,26.5,853.0,734.27,554.94
2018,8,1,10,30,885.0,119.0,3.9,27.0,883.0,780.72,585.79
2018,8,1,10,45,894.0,118.0,4.0,27.45,906.5,823.44,613.66
2018,8,1,11,0,903.0,117.0,4.1,27.9,930.0,864.2,639.93
2018,8,1,11,15,908.5,116.5,4.25,28.1,946.0,900.24,663.71
2018,8,1,11,30,914.0,116.0,4.4,28.3,962.0,933.7,685.71
2018,8,1,11,45,917.5,115.5,4.55,28.5,970.5,962.57,704.62
2018,8,1,12,0,921.0,115.0,4.7,28.7,979.0,988.44,721.8
2018,8,1,12,15,921.0,115.0,4.8,28.65,979.0,1008.31,735.64
2018,8,1,12,30,921.0,115.0,4.9,28.6,979.0,1024.83,747.42
2018,8,1,12,45,919.5,115.5,5.0,28.55,971.5,1036.93,756.44
2018,8,1,13,0,918.0,116.0,5.1,28.5,964.0,1045.51,763.3
2018,8,1,13,15,915.5,115.0,5.15,28.3,949.0,1047.98,766.34
2018,8,1,13,30,913.0,114.0,5.2,28.1,934.0,1046.84,767.17
2018,8,1,13,45,909.0,112.0,5.25,27.9,911.5,1039.53,764.06
2018,8,1,14,0,905.0,110.0,5.3,27.7,889.0,1028.67,758.71
2018,8,1,14,15,899.0,108.5,5.3,27.35,860.0,1012.87,750.25
2018,8,1,14,30,893.0,107.0,5.3,27.0,831.0,993.73,739.6
2018,8,1,14,45,885.0,105.0,5.3,26.6,796.0,968.91,725.27
2018,8,1,15,0,877.0,103.0,5.3,26.2,761.0,941.08,708.85
2018,8,1,15,15,865.0,101.0,5.3,26.2,720.5,906.77,686.75
2018,8,1,15,30,853.0,99.0,5.3,26.2,680.0,870.04,662.84
2018,8,1,15,45,838.0,96.0,5.3,25.15,634.5,833.81,641.83
2018,8,1,16,0,823.0,93.0,5.3,24.1,589.0,789.08,614.25
2018,8,1,16,15,802.5,89.5,5.3,23.45,540.0,737.97,580.46
2018,8,1,16,30,782.0,86.0,5.3,22.8,491.0,686.05,545.34
2018,8,1,16,45,753.5,83.0,5.3,22.15,440.0,628.67,505.03
2018,8,1,17,0,725.0,80.0,5.3,21.5,389.0,571.79,462.23
2018,8,1,17,15,685.0,75.5,5.25,20.7,337.0,509.38,413.7
2018,8,1,17,30,645.0,71.0,5.2,19.9,285.0,447.36,363.8
2018,8,1,17,45,588.0,65.0,5.15,19.1,234.5,378.04,306.26
2018,8,1,18,0,531.0,59.0,5.1,18.3,184.0,313.7,250.95
2018,8,1,18,15,446.5,50.5,5.05,17.55,138.0,241.48,188.14
2018,8,1,18,30,362.0,42.0,5.0,16.8,92.0,178.14,132.11
2018,8,1,18,45,241.5,29.5,4.9,16.05,57.0,110.74,70.47
2018,8,1,19,0,121.0,17.0,4.8,15.3,22.0,41.71,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.95,11.0,17.58,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,5,15,50.5,9.0,3.75,11.75,11.5,8.58,0.0
2018,8,2,5,30,101.0,18.0,3.8,12.2,23.0,14.26,0.0
2018,8,2,5,45,189.5,33.5,3.9,12.6,56.0,26.21,15.7
2018,8,2,6,0,278.0,49.0,4.0,13.0,89.0,37.68,27.33
2018,8,2,6,15,351.5,62.5,3.95,13.6,133.5,47.07,36.17
2018,8,2,6,30,425.0,76.0,3.9,14.2,178.0,56.05,44.4
2018,8,2,6,45,482.5,85.0,3.9,14.8,227.0,61.21,49.02
2018,8,2,7,0,540.0,94.0,3.9,15.4,276.0,65.93,53.06
2018,8,2,7,15,584.0,101.0,3.95,16.1,327.5,101.7,62.7
2018,8,2,7,30,628.0,108.0,4.0,16.8,379.0,149.45,92.31
2018,8,2,7,45,664.5,111.5,4.05,17.55,430.0,198.35,130.05
2018,8,2,8,0,701.0,115.0,4.1,18.3,481.0,251.46,174.69
2018,8,2,8,15,727.0,119.0,4.15,19.1,530.5,305.9,221.92
2018,8,2,8,30,753.0,123.0,4.2,19.9,580.0,362.83,270.89
2018,8,2,8,45,775.5,124.5,4.25,20.75,626.0,421.64,320.31
2018,8,2,9,0,798.0,126.0,4.3,21.6,672.0,478.24,366.71
2018,8,2,9,15,813.0,128.5,4.4,22.2,713.5,533.15,410.95
2018,8,2,9,30,828.0,131.0,4.5,22.8,755.0,588.25,454.03
2018,8,2,9,45,840.5,132.0,4.55,23.45,791.0,640.36,493.44
2018,8,2,10,0,853.0,133.0,4.6,24.1,827.0,691.85,531.27
2018,8,2,10,15,863.5,133.5,4.65,24.5,857.0,739.46,565.92
2018,8,2,10,30,874.0,134.0,4.7,24.9,887.0,786.09,597.78
2018,8,2,10,45,883.5,132.5,4.75,25.35,910.5,828.51,625.78
2018,8,2,11,0,893.0,131.0,4.8,25.8,934.0,869.02,652.2
2018,8,2,11,15,898.5,131.5,4.85,26.05,950.5,905.84,676.41
2018,8,2,11,30,904.0,132.0,4.9,26.3,967.0,940.12,698.78
2018,8,2,11,45,908.5,130.5,4.9,26.55,975.5,968.86,716.98
2018,8,2,12,0,913.0,129.0,4.9,26.8,984.0,994.67,733.18
2018,8,2,12,15,917.5,126.5,5.0,26.85,985.5,1016.41,748.1
2018,8,2,12,30,922.0,124.0,5.1,26.9,987.0,1034.92,760.97
2018,8,2,12,45,926.5,120.0,5.2,26.9,981.0,1048.53,770.89
2018,8,2,13,0,931.0,116.0,5.3,26.9,975.0,1058.61,778.61
2018,8,2,13,15,930.5,114.0,5.4,26.75,960.5,1062.11,782.59
2018,8,2,13,30,930.0,112.0,5.5,26.6,946.0,1061.92,784.29
2018,8,2,13,45,928.5,109.5,5.55,26.45,924.5,1056.51,782.25
2018,8,2,14,0,927.0,107.0,5.6,26.3,903.0,1047.41,777.89
2018,8,2,14,15,923.0,104.0,5.65,25.9,874.0,1031.67,769.93
2018,8,2,14,30,919.0,101.0,5.7,25.5,845.0,1012.41,759.63
2018,8,2,14,45,914.0,98.0,5.7,25.15,810.5,988.78,745.87
2018,8,2,15,0,909.0,95.0,5.7,24.8,776.0,961.9,729.85
2018,8,2,15,15,897.5,93.0,5.7,24.8,734.5,927.13,707.25
2018,8,2,15,30,886.0,91.0,5.7,24.8,693.0,889.8,682.76
2018,8,2,15,45,874.0,88.0,5.7,23.45,648.0,848.57,658.85
2018,8,2,16,0,862.0,85.0,5.7,22.1,603.0,805.27,632.86
2018,8,2,16,15,844.5,82.0,5.65,21.45,554.0,755.88,599.82
2018,8,2,16,30,827.0,79.0,5.6,20.8,505.0,710.49,569.19
2018,8,2,16,45,801.5,75.5,5.6,20.1,453.0,652.64,528.61
2018,8,2,17,0,776.0,72.0,5.6,19.4,401.0,594.95,485.27
2018,8,2,17,15,736.5,68.5,5.5,18.7,348.0,529.43,433.6
2018,8,2,17,30,697.0,65.0,5.4,18.0,295.0,466.1,381.91
2018,8,2,17,45,639.0,60.0,5.35,17.3,242.5,396.76,323.55
2018,8,2,18,0,581.0,55.0,5.3,16.6,190.0,330.53,265.9
2018,8,2,18,15,491.5,48.0,5.15,16.0,142.5,255.45,199.83
2018,8,2,18,30,402.0,41.0,5.0,15.4,95.0,189.68,140.92
2018,8,2,18,45,268.5,29.0,4.85,14.8,58.5,117.02,73.16
2018,8,2,19,0,135.0,17.0,4.7,14.2,22.0,44.48,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.95,11.0,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,11.05,6.0,4.77,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.5,12.0,8.59,0.0
2018,8,3,5,45,74.5,28.0,2.8,11.95,37.0,23.17,13.06
2018,8,3,6,0,115.0,46.0,3.0,12.4,62.0,37.19,26.94
2018,8,3,6,15,154.5,70.5,2.9,12.95,101.5,55.45,43.67
2018,8,3,6,30,194.0,95.0,2.8,13.5,141.0,72.98,59.55
2018,8,3,6,45,228.0,119.0,2.7,14.05,186.0,89.46,74.18
2018,8,3,7,0,262.0,143.0,2.6,14.6,231.0,105.25,87.87
2018,8,3,7,15,294.5,163.5,2.45,15.2,278.0,137.77,101.75
2018,8,3,7,30,327.0,184.0,2.3,15.8,325.0,178.66,129.34
2018,8,3,7,45,355.0,202.0,2.2,16.45,372.0,221.02,161.46
2018,8,3,8,0,383.0,220.0,2.1,17.1,419.0,266.74,197.85
2018,8,3,8,15,407.0,235.0,2.0,17.85,465.0,312.22,234.56
2018,8,3,8,30,431.0,250.0,1.9,18.6,511.0,357.46,270.81
2018,8,3,8,45,452.0,262.0,1.85,19.4,554.0,404.62,307.92
2018,8,3,9,0,473.0,274.0,1.8,20.2,597.0,453.73,345.51
2018,8,3,9,15,527.0,266.0,1.8,21.2,646.0,504.4,383.29
2018,8,3,9,30,581.0,258.0,1.8,22.2,695.0,559.57,423.48
2018,8,3,9,45,644.5,236.5,1.85,23.25,742.5,612.9,461.82
2018,8,3,10,0,708.0,215.0,1.9,24.3,790.0,670.12,502.03
2018,8,3,10,15,718.5,218.0,1.95,25.15,819.0,716.08,532.91
2018,8,3,10,30,729.0,221.0,2.0,26.0,848.0,761.17,562.46
2018,8,3,10,45,737.5,221.0,2.05,26.85,869.5,800.8,587.69
2018,8,3,11,0,746.0,221.0,2.1,27.7,891.0,838.9,611.4
2018,8,3,11,15,751.0,222.5,2.15,28.4,906.0,873.71,632.37
2018,8,3,11,30,756.0,224.0,2.2,29.1,921.0,906.4,651.53
2018,8,3,11,45,759.0,224.0,2.25,29.8,928.5,933.5,666.96
2018,8,3,12,0,762.0,224.0,2.3,30.5,936.0,958.02,680.72
2018,8,3,12,15,753.5,229.5,2.4,31.1,933.5,974.27,689.99
2018,8,3,12,30,745.0,235.0,2.5,31.7,931.0,987.36,697.4
2018,8,3,12,45,731.0,241.0,2.55,32.3,919.0,992.33,699.34
2018,8,3,13,0,717.0,247.0,2.6,32.9,907.0,994.04,699.4
2018,8,3,13,15,708.5,247.0,2.75,33.1,890.5,991.97,699.25
2018,8,3,13,30,700.0,247.0,2.9,33.3,874.0,986.8,697.22
2018,8,3,13,45,687.5,247.0,3.0,33.5,849.5,974.58,690.41
2018,8,3,14,0,675.0,247.0,3.1,33.7,825.0,959.47,681.85
2018,8,3,14,15,662.0,244.0,3.25,33.5,795.0,938.04,670.61
2018,8,3,14,30,649.0,241.0,3.4,33.3,765.0,914.06,657.47
2018,8,3,14,45,632.0,237.0,3.55,33.1,728.5,882.84,639.36
2018,8,3,15,0,615.0,233.0,3.7,32.9,692.0,849.6,619.65
2018,8,3,15,15,599.0,225.5,3.7,32.9,652.5,808.11,593.1
2018,8,3,15,30,583.0,218.0,3.7,32.9,613.0,769.18,567.91
2018,8,3,15,45,561.5,209.5,3.95,31.85,568.5,723.3,540.7
2018,8,3,16,0,540.0,201.0,4.2,30.8,524.0,676.89,512.14
2018,8,3,16,15,517.5,189.0,4.35,29.9,477.5,625.63,478.6
2018,8,3,16,30,495.0,177.0,4.5,29.0,431.0,574.5,444.09
2018,8,3,16,45,468.0,163.5,4.6,28.15,383.5,519.07,405.17
2018,8,3,17,0,441.0,150.0,4.7,27.3,336.0,464.79,365.81
2018,8,3,17,15,405.5,134.5,4.7,26.2,288.0,404.73,320.72
2018,8,3,17,30,370.0,119.0,4.7,25.1,240.0,347.31,276.14
2018,8,3,17,45,326.0,101.0,4.75,24.0,194.0,285.91,226.92
2018,8,3,18,0,282.0,83.0,4.8,22.9,148.0,228.68,179.56
2018,8,3,18,15,225.0,64.0,4.65,22.0,107.5,163.39,124.71
2018,8,3,18,30,168.0,45.0,4.5,21.1,67.0,111.15,80.14
2018,8,3,18,45,107.5,27.5,4.4,20.2,39.5,65.35,37.66
2018,8,3,19,0,47.0,10.0,4.3,19.3,12.0,19.31,0.0
2018,8,3,19,15,23.5,5.0,4.2,18.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,14.05,4.0,3.34,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.5,8.0,6.67,0.0
2018,8,4,5,45,49.5,20.5,1.9,14.9,26.5,17.22,7.94
2018,8,4,6,0,77.0,34.0,2.1,15.3,45.0,27.97,18.6
2018,8,4,6,15,106.5,57.5,2.25,15.6,79.0,48.5,37.09
2018,8,4,6,30,136.0,81.0,2.4,15.9,113.0,66.44,53.22
2018,8,4,6,45,163.5,107.5,2.55,16.2,155.5,85.75,70.31
2018,8,4,7,0,191.0,134.0,2.7,16.5,198.0,104.34,86.45
2018,8,4,7,15,216.0,158.5,2.7,17.1,242.0,130.02,97.04
2018,8,4,7,30,241.0,183.0,2.7,17.7,286.0,168.14,123.64
2018,8,4,7,45,263.5,205.0,2.75,18.3,330.5,207.42,153.53
2018,8,4,8,0,286.0,227.0,2.8,18.9,375.0,249.62,186.92
2018,8,4,8,15,308.5,246.5,2.85,19.85,420.5,292.69,221.09
2018,8,4,8,30,331.0,266.0,2.9,20.8,466.0,338.38,257.09
2018,8,4,8,45,351.5,282.0,2.95,21.7,508.5,382.92,291.75
2018,8,4,9,0,372.0,298.0,3.0,22.6,551.0,429.49,327.25
2018,8,4,9,15,467.5,275.0,3.1,23.95,613.0,481.6,366.04
2018,8,4,9,30,563.0,252.0,3.2,25.3,675.0,544.11,412.03
2018,8,4,9,45,683.0,203.5,3.3,26.65,740.0,606.91,458.03
2018,8,4,10,0,803.0,155.0,3.4,28.0,805.0,678.77,509.57
2018,8,4,10,15,814.0,156.0,3.5,28.9,835.0,726.35,542.08
2018,8,4,10,30,825.0,157.0,3.6,29.8,865.0,772.81,572.88
2018,8,4,10,45,835.0,156.5,3.7,30.7,889.0,815.69,599.42
2018,8,4,11,0,845.0,156.0,3.8,31.6,913.0,856.86,624.45
2018,8,4,11,15,854.5,154.5,3.95,31.95,931.0,894.7,648.64
2018,8,4,11,30,864.0,153.0,4.1,32.3,949.0,924.3,667.32
2018,8,4,11,45,872.5,151.0,4.25,32.65,960.0,955.44,687.01
2018,8,4,12,0,881.0,149.0,4.4,33.0,971.0,983.94,704.93
2018,8,4,12,15,892.5,142.5,4.55,32.95,975.0,1008.16,721.28
2018,8,4,12,30,904.0,136.0,4.7,32.9,979.0,1029.37,735.79
2018,8,4,12,45,911.0,130.5,4.9,32.8,974.0,1043.89,747.03
2018,8,4,13,0,918.0,125.0,5.1,32.7,969.0,1054.93,756.34
2018,8,4,13,15,922.0,120.5,5.2,32.55,956.0,1060.38,761.52
2018,8,4,13,30,926.0,116.0,5.3,32.4,943.0,1062.13,764.48
2018,8,4,13,45,921.5,115.0,5.45,32.25,920.5,1055.29,762.38
2018,8,4,14,0,917.0,114.0,5.6,32.1,898.0,1044.86,758.03
2018,8,4,14,15,909.0,113.0,5.7,31.8,867.5,1027.45,749.23
2018,8,4,14,30,901.0,112.0,5.8,31.5,837.0,1006.69,738.24
2018,8,4,14,45,890.5,110.5,5.85,31.15,800.5,979.81,722.93
2018,8,4,15,0,880.0,109.0,5.9,30.8,764.0,950.0,705.56
2018,8,4,15,15,867.5,107.0,5.9,30.8,723.0,915.07,683.3
2018,8,4,15,30,855.0,105.0,5.9,30.8,682.0,884.67,664.08
2018,8,4,15,45,833.5,104.0,5.95,29.85,634.5,838.31,636.26
2018,8,4,16,0,812.0,103.0,6.0,28.9,587.0,790.57,606.88
2018,8,4,16,15,775.5,104.5,5.9,28.2,535.0,732.93,568.46
2018,8,4,16,30,739.0,106.0,5.8,27.5,483.0,678.86,531.92
2018,8,4,16,45,695.0,104.0,5.75,26.8,429.0,613.61,484.78
2018,8,4,17,0,651.0,102.0,5.7,26.1,375.0,550.32,437.49
2018,8,4,17,15,598.5,96.5,5.55,25.15,321.5,480.49,383.91
2018,8,4,17,30,546.0,91.0,5.4,24.2,268.0,414.35,331.51
2018,8,4,17,45,475.5,82.0,5.2,23.2,216.5,337.06,268.72
2018,8,4,18,0,405.0,73.0,5.0,22.2,165.0,270.44,212.84
2018,8,4,18,15,331.5,59.0,4.9,21.25,121.5,204.21,156.39
2018,8,4,18,30,258.0,45.0,4.8,20.3,78.0,146.14,106.07
2018,8,4,18,45,168.0,29.0,4.65,19.35,47.0,88.21,50.42
2018,8,4,19,0,78.0,13.0,4.5,18.4,16.0,28.5,0.0
2018,8,4,19,15,39.0,6.5,4.5,17.9,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,5,5,15,17.5,5.5,3.1,12.15,6.0,5.24,0.0
2018,8,5,5,30,35.0,11.0,3.2,12.5,12.0,10.48,0.0
2018,8,5,5,45,80.5,29.5,3.3,12.8,38.5,24.3,13.33
2018,8,5,6,0,126.0,48.0,3.4,13.1,65.0,38.66,28.03
2018,8,5,6,15,174.5,70.5,3.35,13.75,105.0,55.46,43.47
2018,8,5,6,30,223.0,93.0,3.3,14.4,145.0,71.64,58.12
2018,8,5,6,45,267.0,114.0,3.2,15.0,191.5,86.19,71.03
2018,8,5,7,0,311.0,135.0,3.1,15.6,238.0,100.17,83.12
2018,8,5,7,15,349.0,152.5,3.05,16.2,286.5,132.07,95.45
2018,8,5,7,30,387.0,170.0,3.0,16.8,335.0,174.36,123.07
2018,8,5,7,45,420.5,183.5,2.95,17.4,383.0,213.41,152.29
2018,8,5,8,0,454.0,197.0,2.9,18.0,431.0,260.66,190.35
2018,8,5,8,15,478.0,209.5,2.9,18.75,477.5,308.26,229.67
2018,8,5,8,30,502.0,222.0,2.9,19.5,524.0,358.43,270.8
2018,8,5,8,45,522.0,232.5,2.9,20.25,567.5,407.74,310.62
2018,8,5,9,0,542.0,243.0,2.9,21.0,611.0,458.77,350.76
2018,8,5,9,15,583.5,239.0,2.95,21.8,657.0,509.81,390.04
2018,8,5,9,30,625.0,235.0,3.0,22.6,703.0,564.46,431.08
2018,8,5,9,45,671.0,222.0,3.05,23.4,746.0,616.09,469.18
2018,8,5,10,0,717.0,209.0,3.1,24.2,789.0,670.54,508.44
2018,8,5,10,15,722.0,215.5,3.15,24.85,817.0,716.26,540.15
2018,8,5,10,30,727.0,222.0,3.2,25.5,845.0,760.68,570.21
2018,8,5,10,45,728.0,228.0,3.3,26.15,865.5,800.0,596.32
2018,8,5,11,0,729.0,234.0,3.4,26.8,886.0,837.37,620.62
2018,8,5,11,15,729.5,238.0,3.45,27.3,899.5,870.32,641.71
2018,8,5,11,30,730.0,242.0,3.5,27.8,913.0,900.97,660.9
2018,8,5,11,45,727.0,246.5,3.55,28.3,919.0,926.47,676.29
2018,8,5,12,0,724.0,251.0,3.6,28.8,925.0,949.26,689.89
2018,8,5,12,15,754.0,231.5,3.6,29.3,933.5,977.14,706.49
2018,8,5,12,30,784.0,212.0,3.6,29.8,942.0,996.22,717.27
2018,8,5,12,45,822.0,186.5,3.6,30.25,946.0,1021.3,732.14
2018,8,5,13,0,860.0,161.0,3.6,30.7,950.0,1042.86,744.68
2018,8,5,13,15,854.5,161.0,3.65,30.9,934.0,1043.66,745.21
2018,8,5,13,30,849.0,161.0,3.7,31.1,918.0,1040.96,743.8
2018,8,5,13,45,840.0,161.5,3.75,31.25,894.5,1031.81,738.56
2018,8,5,14,0,831.0,162.0,3.8,31.4,871.0,1019.31,731.33
2018,8,5,14,15,822.0,160.0,3.85,31.25,841.0,1000.92,721.27
2018,8,5,14,30,813.0,158.0,3.9,31.1,811.0,979.41,709.25
2018,8,5,14,45,800.5,155.5,4.0,31.0,774.5,951.05,692.88
2018,8,5,15,0,788.0,153.0,4.1,30.9,738.0,920.03,674.65
2018,8,5,15,15,773.0,149.5,4.1,30.9,697.0,888.09,654.9
2018,8,5,15,30,758.0,146.0,4.1,30.9,656.0,849.18,630.32
2018,8,5,15,45,738.0,142.0,4.25,30.2,610.0,803.66,603.28
2018,8,5,16,0,718.0,138.0,4.4,29.5,564.0,756.91,574.73
2018,8,5,16,15,689.5,133.0,4.45,28.85,514.0,701.54,538.85
2018,8,5,16,30,661.0,128.0,4.5,28.2,464.0,646.23,501.03
2018,8,5,16,45,625.0,122.0,4.55,27.6,412.5,585.08,457.59
2018,8,5,17,0,589.0,116.0,4.6,27.0,361.0,525.35,413.8
2018,8,5,17,15,539.0,108.0,4.6,25.95,309.0,457.02,362.42
2018,8,5,17,30,489.0,100.0,4.6,24.9,257.0,389.73,310.05
2018,8,5,17,45,423.0,88.0,4.55,23.9,206.5,318.04,252.25
2018,8,5,18,0,357.0,76.0,4.5,22.9,156.0,252.82,198.05
2018,8,5,18,15,279.0,60.0,4.5,21.9,112.5,185.38,141.29
2018,8,5,18,30,201.0,44.0,4.5,20.9,69.0,126.61,91.2
2018,8,5,18,45,121.0,27.0,4.45,19.9,40.0,72.65,38.95
2018,8,5,19,0,41.0,10.0,4.4,18.9,11.0,17.94,0.0
2018,8,5,19,15,20.5,5.0,4.4,18.4,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,12.0,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.3,7.0,5.72,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.55,24.5,16.01,6.64
2018,8,6,6,0,72.0,32.0,2.2,12.8,42.0,26.4,17.37
2018,8,6,6,15,101.5,55.0,2.2,13.1,75.0,46.55,35.71
2018,8,6,6,30,131.0,78.0,2.2,13.4,108.0,64.22,51.76
2018,8,6,6,45,159.0,103.5,2.15,13.7,149.0,82.96,68.52
2018,8,6,7,0,187.0,129.0,2.1,14.0,190.0,101.03,84.35
2018,8,6,7,15,212.5,154.5,2.1,14.55,235.5,126.48,95.32
2018,8,6,7,30,238.0,180.0,2.1,15.1,281.0,165.11,122.48
2018,8,6,7,45,260.5,203.5,2.05,15.7,327.0,205.31,153.24
2018,8,6,8,0,283.0,227.0,2.0,16.3,373.0,248.5,187.52
2018,8,6,8,15,303.0,247.5,2.0,17.15,417.5,291.53,221.88
2018,8,6,8,30,323.0,268.0,2.0,18.0,462.0,336.93,257.81
2018,8,6,8,45,340.0,286.0,2.0,18.9,504.0,381.35,292.36
2018,8,6,9,0,357.0,304.0,2.0,19.8,546.0,427.49,327.39
2018,8,6,9,15,374.5,317.5,2.05,21.0,585.0,471.65,359.84
2018,8,6,9,30,392.0,331.0,2.1,22.2,624.0,517.17,392.4
2018,8,6,9,45,408.0,341.0,2.1,23.35,658.5,559.91,422.0
2018,8,6,10,0,424.0,351.0,2.1,24.5,693.0,603.59,451.45
2018,8,6,10,15,433.5,359.5,2.15,25.5,720.0,642.45,477.2
2018,8,6,10,30,443.0,368.0,2.2,26.5,747.0,681.18,502.27
2018,8,6,10,45,449.5,375.0,2.3,27.45,768.0,715.88,524.44
2018,8,6,11,0,456.0,382.0,2.4,28.4,789.0,749.87,545.74
2018,8,6,11,15,462.5,385.5,2.5,29.25,804.0,779.74,564.25
2018,8,6,11,30,469.0,389.0,2.6,30.1,819.0,808.52,581.8
2018,8,6,11,45,474.0,389.5,2.7,30.9,827.0,831.79,595.72
2018,8,6,12,0,479.0,390.0,2.8,31.7,835.0,853.49,608.51
2018,8,6,12,15,548.0,348.5,2.9,32.4,857.5,893.87,635.69
2018,8,6,12,30,617.0,307.0,3.0,33.1,880.0,933.52,662.01
2018,8,6,12,45,707.5,249.5,3.15,33.8,901.5,978.19,691.75
2018,8,6,13,0,798.0,192.0,3.3,34.5,923.0,1012.58,712.45
2018,8,6,13,15,792.0,192.0,3.4,34.65,907.0,1012.75,712.99
2018,8,6,13,30,786.0,192.0,3.5,34.8,891.0,1009.6,711.82
2018,8,6,13,45,777.5,191.0,3.65,34.95,867.5,999.66,706.8
2018,8,6,14,0,769.0,190.0,3.8,35.1,844.0,993.17,704.07
2018,8,6,14,15,759.0,187.5,3.85,34.9,814.5,974.01,693.67
2018,8,6,14,30,749.0,185.0,3.9,34.7,785.0,951.95,681.49
2018,8,6,14,45,735.5,182.0,4.0,34.5,749.0,923.26,665.23
2018,8,6,15,0,722.0,179.0,4.1,34.3,713.0,892.15,647.27
2018,8,6,15,15,706.0,174.5,4.1,34.3,672.5,854.92,624.09
2018,8,6,15,30,690.0,170.0,4.1,34.3,632.0,815.85,599.51
2018,8,6,15,45,666.0,165.5,4.2,33.5,586.0,768.41,571.2
2018,8,6,16,0,642.0,161.0,4.3,32.7,540.0,720.18,541.26
2018,8,6,16,15,603.0,157.5,4.3,31.95,489.5,660.92,501.63
2018,8,6,16,30,564.0,154.0,4.3,31.2,439.0,598.64,458.85
2018,8,6,16,45,518.0,147.0,4.3,30.4,387.0,534.33,413.27
2018,8,6,17,0,472.0,140.0,4.3,29.6,335.0,472.79,368.35
2018,8,6,17,15,416.5,128.5,4.25,28.4,283.5,403.84,316.85
2018,8,6,17,30,361.0,117.0,4.2,27.2,232.0,339.53,267.23
2018,8,6,17,45,296.0,99.5,4.2,26.0,182.5,261.41,205.33
2018,8,6,18,0,231.0,82.0,4.2,24.8,133.0,198.24,153.74
2018,8,6,18,15,175.5,59.5,4.25,23.7,92.5,139.19,104.64
2018,8,6,18,30,120.0,37.0,4.3,22.6,52.0,85.62,59.78
2018,8,6,18,45,71.5,21.5,4.3,21.55,29.5,46.9,21.55
2018,8,6,19,0,23.0,6.0,4.3,20.5,7.0,10.4,0.0
2018,8,6,19,15,11.5,3.0,4.35,19.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,2.95,12.3,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,3.0,12.6,8.0,6.67,0.0
2018,8,7,5,45,67.5,22.5,3.05,12.85,30.0,18.81,8.42
2018,8,7,6,0,107.0,38.0,3.1,13.1,52.0,31.08,21.35
2018,8,7,6,15,148.5,61.0,3.1,13.55,89.5,48.51,37.33
2018,8,7,6,30,190.0,84.0,3.1,14.0,127.0,65.25,52.53
2018,8,7,6,45,227.0,107.0,3.05,14.4,171.5,81.32,66.89
2018,8,7,7,0,264.0,130.0,3.0,14.8,216.0,96.73,80.37
2018,8,7,7,15,297.0,150.5,2.95,15.55,263.0,127.36,93.56
2018,8,7,7,30,330.0,171.0,2.9,16.3,310.0,168.16,120.75
2018,8,7,7,45,359.5,189.0,2.85,17.05,358.0,210.74,152.93
2018,8,7,8,0,389.0,207.0,2.8,17.8,406.0,256.9,189.77
2018,8,7,8,15,414.0,221.5,2.8,18.6,452.0,302.5,226.92
2018,8,7,8,30,439.0,236.0,2.8,19.4,498.0,347.95,263.83
2018,8,7,8,45,461.0,247.0,2.85,20.2,541.0,395.12,301.64
2018,8,7,9,0,483.0,258.0,2.9,21.0,584.0,444.34,340.15
2018,8,7,9,15,494.0,271.0,2.95,21.7,622.0,491.51,376.32
2018,8,7,9,30,505.0,284.0,3.0,22.4,660.0,539.21,411.89
2018,8,7,9,45,511.0,295.5,3.1,23.1,691.5,582.89,443.73
2018,8,7,10,0,517.0,307.0,3.2,23.8,723.0,626.25,474.55
2018,8,7,10,15,526.0,314.0,3.3,24.35,750.5,667.22,503.39
2018,8,7,10,30,535.0,321.0,3.4,24.9,778.0,707.73,531.38
2018,8,7,10,45,541.5,327.0,3.5,25.4,799.5,744.74,556.53
2018,8,7,11,0,548.0,333.0,3.6,25.9,821.0,780.73,580.62
2018,8,7,11,15,554.5,335.0,3.75,26.15,836.0,811.78,601.92
2018,8,7,11,30,561.0,337.0,3.9,26.4,851.0,841.4,622.12
2018,8,7,11,45,565.5,337.5,4.05,26.6,859.0,866.13,639.02
2018,8,7,12,0,570.0,338.0,4.2,26.8,867.0,888.96,654.61
2018,8,7,12,15,587.5,327.5,4.3,26.8,872.5,911.31,670.68
2018,8,7,12,30,605.0,317.0,4.4,26.8,878.0,931.55,685.36
2018,8,7,12,45,625.0,302.5,4.5,26.85,877.5,948.96,698.19
2018,8,7,13,0,645.0,288.0,4.6,26.9,877.0,963.76,709.44
2018,8,7,13,15,645.5,282.0,4.65,26.8,863.0,964.55,711.15
2018,8,7,13,30,646.0,276.0,4.7,26.7,849.0,962.39,711.07
2018,8,7,13,45,645.5,268.5,4.75,26.55,829.0,954.76,707.59
2018,8,7,14,0,645.0,261.0,4.8,26.4,809.0,944.19,702.21
2018,8,7,14,15,641.0,253.5,4.8,26.1,782.0,927.25,692.58
2018,8,7,14,30,637.0,246.0,4.8,25.8,755.0,907.57,681.09
2018,8,7,14,45,631.5,236.5,4.85,25.5,722.0,881.75,665.7
2018,8,7,15,0,626.0,227.0,4.9,25.2,689.0,853.45,648.46
2018,8,7,15,15,609.5,220.0,4.9,25.2,649.0,815.39,622.86
2018,8,7,15,30,593.0,213.0,4.9,25.2,609.0,772.05,593.37
2018,8,7,15,45,580.0,201.5,4.85,24.2,566.5,729.59,566.25
2018,8,7,16,0,567.0,190.0,4.8,23.2,524.0,685.96,537.62
2018,8,7,16,15,552.5,177.0,4.75,22.55,479.0,638.56,504.78
2018,8,7,16,30,538.0,164.0,4.7,21.9,434.0,590.58,470.69
2018,8,7,16,45,512.0,150.5,4.65,21.3,385.5,533.82,428.74
2018,8,7,17,0,486.0,137.0,4.6,20.7,337.0,478.05,386.38
2018,8,7,17,15,448.0,124.0,4.55,19.85,288.5,417.06,338.82
2018,8,7,17,30,410.0,111.0,4.5,19.0,240.0,358.92,291.99
2018,8,7,17,45,361.5,95.0,4.4,18.2,193.5,295.51,239.31
2018,8,7,18,0,313.0,79.0,4.3,17.4,147.0,236.77,189.07
2018,8,7,18,15,249.0,60.5,4.2,16.8,105.5,174.41,135.07
2018,8,7,18,30,185.0,42.0,4.1,16.2,64.0,119.1,86.46
2018,8,7,18,45,114.5,25.5,4.0,15.65,37.0,67.87,31.21
2018,8,7,19,0,44.0,9.0,3.9,15.1,10.0,17.47,0.0
2018,8,7,19,15,22.0,4.5,3.85,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.55,11.85,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.7,12.4,15.0,12.39,0.0
2018,8,8,5,45,154.5,29.5,2.85,12.95,45.5,23.23,11.22
2018,8,8,6,0,239.0,46.0,3.0,13.5,76.0,35.62,25.17
2018,8,8,6,15,306.5,60.5,2.9,14.2,118.0,45.88,34.88
2018,8,8,6,30,374.0,75.0,2.8,14.9,160.0,55.68,43.87
2018,8,8,6,45,443.0,85.5,2.65,15.6,211.0,62.0,49.54
2018,8,8,7,0,512.0,96.0,2.5,16.3,262.0,68.03,54.73
2018,8,8,7,15,557.5,104.5,2.45,17.15,314.0,99.9,63.31
2018,8,8,7,30,603.0,113.0,2.4,18.0,366.0,147.52,91.66
2018,8,8,7,45,639.5,118.0,2.4,18.85,417.0,196.29,128.33
2018,8,8,8,0,676.0,123.0,2.4,19.7,468.0,249.36,171.99
2018,8,8,8,15,702.5,127.5,2.35,20.6,517.0,303.21,217.7
2018,8,8,8,30,729.0,132.0,2.3,21.5,566.0,359.67,265.1
2018,8,8,8,45,751.0,135.5,2.2,22.35,613.0,415.8,311.16
2018,8,8,9,0,773.0,139.0,2.1,23.2,660.0,473.49,356.8
2018,8,8,9,15,757.0,157.0,2.15,23.95,693.0,526.01,397.45
2018,8,8,9,30,741.0,175.0,2.2,24.7,726.0,575.83,434.5
2018,8,8,9,45,712.5,200.5,2.2,25.45,750.5,621.99,467.06
2018,8,8,10,0,684.0,226.0,2.2,26.2,775.0,664.12,495.5
2018,8,8,10,15,698.5,227.5,2.25,26.95,805.5,710.74,527.2
2018,8,8,10,30,713.0,229.0,2.3,27.7,836.0,756.86,557.72
2018,8,8,10,45,726.5,227.5,2.35,28.4,860.0,798.64,584.81
2018,8,8,11,0,740.0,226.0,2.4,29.1,884.0,839.26,610.6
2018,8,8,11,15,749.5,224.5,2.5,29.65,900.5,875.03,633.2
2018,8,8,11,30,759.0,223.0,2.6,30.2,917.0,908.89,653.9
2018,8,8,11,45,767.5,220.0,2.7,30.7,926.5,938.21,671.71
2018,8,8,12,0,776.0,217.0,2.8,31.2,936.0,965.1,687.93
2018,8,8,12,15,770.5,220.5,2.95,31.5,934.0,982.46,699.08
2018,8,8,12,30,765.0,224.0,3.1,31.8,932.0,996.68,708.35
2018,8,8,12,45,755.5,228.0,3.2,32.1,922.0,1004.25,713.12
2018,8,8,13,0,746.0,232.0,3.3,32.4,912.0,1008.53,715.96
2018,8,8,13,15,745.0,228.0,3.4,32.45,897.5,1009.81,717.76
2018,8,8,13,30,744.0,224.0,3.5,32.5,883.0,1007.84,717.62
2018,8,8,13,45,741.5,218.5,3.6,32.55,861.0,999.55,713.55
2018,8,8,14,0,739.0,213.0,3.7,32.6,839.0,988.04,707.55
2018,8,8,14,15,732.5,208.5,3.8,32.45,810.5,970.52,698.3
2018,8,8,14,30,726.0,204.0,3.9,32.3,782.0,950.05,687.17
2018,8,8,14,45,718.0,197.0,4.0,32.15,747.0,922.64,671.44
2018,8,8,15,0,710.0,190.0,4.1,32.0,712.0,892.61,653.87
2018,8,8,15,15,694.0,184.5,4.1,32.0,671.0,854.49,629.87
2018,8,8,15,30,678.0,179.0,4.1,32.0,630.0,814.54,604.47
2018,8,8,15,45,661.5,171.0,4.25,31.05,585.5,769.92,578.35
2018,8,8,16,0,645.0,163.0,4.4,30.1,541.0,724.04,550.13
2018,8,8,16,15,624.5,153.5,4.45,29.25,493.5,672.47,516.3
2018,8,8,16,30,604.0,144.0,4.5,28.4,446.0,620.51,481.14
2018,8,8,16,45,574.0,134.5,4.55,27.5,396.5,557.79,437.03
2018,8,8,17,0,544.0,125.0,4.6,26.6,347.0,501.05,395.75
2018,8,8,17,15,502.5,113.5,4.5,25.45,296.5,436.83,347.19
2018,8,8,17,30,461.0,102.0,4.4,24.3,246.0,375.72,299.32
2018,8,8,17,45,407.0,88.0,4.35,23.15,197.5,309.2,245.51
2018,8,8,18,0,353.0,74.0,4.3,22.0,149.0,247.9,194.24
2018,8,8,18,15,281.5,57.5,4.2,21.05,107.0,182.83,138.93
2018,8,8,18,30,210.0,41.0,4.1,20.1,65.0,125.77,89.38
2018,8,8,18,45,130.0,25.0,4.0,19.1,37.5,70.62,27.79
2018,8,8,19,0,50.0,9.0,3.9,18.1,10.0,18.6,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.65,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,15,26.5,5.0,2.4,11.5,6.0,0.0,0.0
2018,8,9,5,30,53.0,10.0,2.6,12.0,12.0,9.53,0.0
2018,8,9,5,45,131.0,27.0,2.8,12.45,41.0,21.2,9.23
2018,8,9,6,0,209.0,44.0,3.0,12.9,70.0,34.03,23.8
2018,8,9,6,15,277.0,61.0,2.9,13.6,112.5,46.31,35.31
2018,8,9,6,30,345.0,78.0,2.8,14.3,155.0,58.04,46.05
2018,8,9,6,45,399.0,92.0,2.7,15.05,203.5,66.9,53.98
2018,8,9,7,0,453.0,106.0,2.6,15.8,252.0,75.31,61.25
2018,8,9,7,15,496.0,117.0,2.5,16.8,302.5,105.93,70.32
2018,8,9,7,30,539.0,128.0,2.4,17.8,353.0,152.14,98.27
2018,8,9,7,45,573.5,136.5,2.35,18.8,403.5,200.19,134.25
2018,8,9,8,0,608.0,145.0,2.3,19.8,454.0,252.48,176.71
2018,8,9,8,15,635.0,151.5,2.25,20.75,502.5,304.27,220.04
2018,8,9,8,30,662.0,158.0,2.2,21.7,551.0,358.88,265.24
2018,8,9,8,45,684.5,163.0,2.15,22.65,597.0,412.93,309.08
2018,8,9,9,0,707.0,168.0,2.1,23.6,643.0,468.75,352.81
2018,8,9,9,15,716.5,175.5,2.05,24.65,682.0,521.67,392.7
2018,8,9,9,30,726.0,183.0,2.0,25.7,721.0,574.47,430.88
2018,8,9,9,45,730.0,191.0,1.95,26.7,754.0,624.03,465.32
2018,8,9,10,0,734.0,199.0,1.9,27.7,787.0,672.53,497.67
2018,8,9,10,15,746.0,201.0,1.9,28.65,817.0,719.89,528.68
2018,8,9,10,30,758.0,203.0,1.9,29.6,847.0,766.4,558.16
2018,8,9,10,45,768.0,203.5,1.9,30.5,870.5,808.82,584.24
2018,8,9,11,0,778.0,204.0,1.9,31.4,894.0,849.73,608.21
2018,8,9,11,15,786.0,203.0,1.95,32.25,910.0,882.47,626.68
2018,8,9,11,30,794.0,202.0,2.0,33.1,926.0,915.76,645.38
2018,8,9,11,45,800.0,200.5,2.05,34.0,935.0,944.45,660.85
2018,8,9,12,0,806.0,199.0,2.1,34.9,944.0,970.55,674.64
2018,8,9,12,15,798.0,204.0,2.25,35.25,941.5,986.77,684.9
2018,8,9,12,30,790.0,209.0,2.4,35.6,939.0,999.7,693.25
2018,8,9,12,45,776.5,215.0,2.55,35.95,927.0,1011.78,701.17
2018,8,9,13,0,763.0,221.0,2.7,36.3,915.0,1014.25,703.25
2018,8,9,13,15,761.5,218.0,2.9,36.3,900.5,1016.03,706.49
2018,8,9,13,30,760.0,215.0,3.1,36.3,886.0,1014.51,707.72
2018,8,9,13,45,757.0,210.0,3.25,36.3,864.0,1006.09,704.3
2018,8,9,14,0,754.0,205.0,3.4,36.3,842.0,994.42,698.93
2018,8,9,14,15,747.0,200.5,3.55,36.0,813.0,976.16,690.27
2018,8,9,14,30,740.0,196.0,3.7,35.7,784.0,954.92,679.68
2018,8,9,14,45,731.0,190.5,3.8,35.45,749.0,927.85,664.81
2018,8,9,15,0,722.0,185.0,3.9,35.2,714.0,898.16,648.11
2018,8,9,15,15,706.0,179.5,3.9,35.2,672.5,859.69,624.31
2018,8,9,15,30,690.0,174.0,3.9,35.2,631.0,819.36,599.12
2018,8,9,15,45,671.5,167.0,4.0,34.25,586.0,773.71,572.65
2018,8,9,16,0,653.0,160.0,4.1,33.3,541.0,726.89,544.36
2018,8,9,16,15,630.5,151.5,4.1,32.5,493.0,674.51,510.28
2018,8,9,16,30,608.0,143.0,4.1,31.7,445.0,621.86,475.02
2018,8,9,16,45,576.5,133.5,4.1,30.9,394.5,562.05,433.33
2018,8,9,17,0,545.0,124.0,4.1,30.1,344.0,500.07,388.7
2018,8,9,17,15,503.0,112.5,3.95,28.95,293.5,435.52,340.71
2018,8,9,17,30,461.0,101.0,3.8,27.8,243.0,374.13,293.39
2018,8,9,17,45,406.0,87.0,3.65,26.65,195.0,307.17,240.02
2018,8,9,18,0,351.0,73.0,3.5,25.5,147.0,245.56,189.26
2018,8,9,18,15,278.5,56.5,3.5,24.5,105.0,180.33,134.74
2018,8,9,18,30,206.0,40.0,3.5,23.5,63.0,123.27,85.76
2018,8,9,18,45,125.5,24.0,3.5,22.5,36.0,67.57,20.69
2018,8,9,19,0,45.0,8.0,3.5,21.5,9.0,16.57,0.0
2018,8,9,19,15,22.5,4.0,3.55,20.9,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,3.25,12.85,7.5,0.0,0.0
2018,8,10,5,30,91.0,12.0,3.3,13.3,15.0,11.44,0.0
2018,8,10,5,45,212.0,25.5,3.4,13.75,47.5,20.79,8.22
2018,8,10,6,0,333.0,39.0,3.5,14.2,80.0,31.17,21.13
2018,8,10,6,15,418.0,49.5,3.4,15.05,125.5,38.1,27.87
2018,8,10,6,30,503.0,60.0,3.3,15.9,171.0,44.68,33.96
2018,8,10,6,45,555.5,68.5,3.25,16.7,221.0,49.11,37.95
