Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,4.77,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,15.51,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,26.62,16.1
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,36.44,26.16
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,45.85,34.97
2018,8,20,6,45,463.5,72.0,3.3,15.3,188.5,53.64,42.11
2018,8,20,7,0,523.0,83.0,3.3,15.8,237.0,59.77,47.55
2018,8,20,7,15,567.5,91.5,3.3,16.45,288.5,83.66,53.01
2018,8,20,7,30,612.0,100.0,3.3,17.1,340.0,131.97,79.92
2018,8,20,7,45,644.5,107.0,3.25,17.75,391.0,182.65,117.78
2018,8,20,8,0,677.0,114.0,3.2,18.4,442.0,237.17,163.07
2018,8,20,8,15,702.5,119.5,3.2,19.1,491.0,292.08,210.47
2018,8,20,8,30,728.0,125.0,3.2,19.8,540.0,349.49,259.78
2018,8,20,8,45,748.0,129.0,3.2,20.5,586.0,405.68,307.3
2018,8,20,9,0,768.0,133.0,3.2,21.2,632.0,463.18,354.45
2018,8,20,9,15,776.5,140.0,3.25,21.8,671.5,520.85,400.4
2018,8,20,9,30,785.0,147.0,3.3,22.4,711.0,575.41,442.56
2018,8,20,9,45,788.0,154.5,3.35,23.05,744.5,626.45,480.69
2018,8,20,10,0,791.0,162.0,3.4,23.7,778.0,676.09,516.62
2018,8,20,10,15,803.5,162.0,3.45,24.2,808.0,723.82,550.74
2018,8,20,10,30,816.0,162.0,3.5,24.7,838.0,770.49,583.32
2018,8,20,10,45,827.5,161.0,3.55,25.25,862.0,814.12,611.79
2018,8,20,11,0,839.0,160.0,3.6,25.8,886.0,856.08,638.59
2018,8,20,11,15,845.5,159.5,3.75,26.15,901.5,892.34,662.31
2018,8,20,11,30,852.0,159.0,3.9,26.5,917.0,926.15,684.31
2018,8,20,11,45,857.5,157.0,4.0,26.85,924.5,954.89,702.61
2018,8,20,12,0,863.0,155.0,4.1,27.2,932.0,980.74,718.99
2018,8,20,12,15,869.0,151.5,4.2,27.3,933.0,994.25,727.99
2018,8,20,12,30,875.0,148.0,4.3,27.4,934.0,1012.4,740.24
2018,8,20,12,45,881.5,142.0,4.45,27.55,927.5,1025.21,749.18
2018,8,20,13,0,888.0,136.0,4.6,27.7,921.0,1034.54,755.91
2018,8,20,13,15,884.0,136.0,4.7,27.55,905.0,1036.0,758.67
2018,8,20,13,30,880.0,136.0,4.8,27.4,889.0,1033.88,759.24
2018,8,20,13,45,874.0,134.0,4.9,27.3,864.5,1024.12,754.72
2018,8,20,14,0,868.0,132.0,5.0,27.2,840.0,1010.88,747.99
2018,8,20,14,15,860.0,129.5,5.1,26.85,809.0,1000.63,744.1
2018,8,20,14,30,852.0,127.0,5.2,26.5,778.0,978.05,731.87
2018,8,20,14,45,842.0,124.5,5.25,26.2,741.5,950.45,715.69
2018,8,20,15,0,832.0,122.0,5.3,25.9,705.0,919.95,697.42
2018,8,20,15,15,817.0,118.5,5.3,25.9,662.0,881.16,672.08
2018,8,20,15,30,802.0,115.0,5.3,25.9,619.0,840.16,645.02
2018,8,20,15,45,785.0,110.5,5.35,24.75,572.5,794.43,617.37
2018,8,20,16,0,768.0,106.0,5.4,23.6,526.0,747.16,587.88
2018,8,20,16,15,746.5,100.0,5.4,22.75,476.5,696.84,554.42
2018,8,20,16,30,725.0,94.0,5.4,21.9,427.0,642.67,517.08
2018,8,20,16,45,694.0,88.5,5.35,21.1,376.0,582.56,472.22
2018,8,20,17,0,663.0,83.0,5.3,20.3,325.0,523.46,426.59
2018,8,20,17,15,542.0,78.0,5.2,19.35,255.5,415.21,339.84
2018,8,20,17,30,421.0,73.0,5.1,18.4,186.0,314.05,256.49
2018,8,20,17,45,393.5,59.5,4.95,17.45,146.5,266.42,214.92
2018,8,20,18,0,366.0,46.0,4.8,16.5,107.0,217.35,170.6
2018,8,20,18,15,299.0,36.0,4.7,15.85,74.5,161.17,119.17
2018,8,20,18,30,232.0,26.0,4.6,15.2,42.0,107.79,49.78
2018,8,20,18,45,123.5,14.5,4.45,14.6,22.0,42.54,0.0
2018,8,20,19,0,15.0,3.0,4.3,14.0,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,11.35,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,11.9,5.0,4.77,0.0
2018,8,21,5,45,126.5,18.5,2.7,12.45,29.0,14.72,0.0
2018,8,21,6,0,220.0,32.0,3.0,13.0,53.0,25.03,14.66
2018,8,21,6,15,250.0,42.0,3.05,13.45,79.5,32.04,22.38
2018,8,21,6,30,280.0,52.0,3.1,13.9,106.0,38.72,28.78
2018,8,21,6,45,140.0,62.0,3.15,14.35,89.0,49.13,38.26
2018,8,21,7,0,0.0,72.0,3.2,14.8,72.0,65.84,53.14
2018,8,21,7,15,0.0,79.5,3.1,15.4,79.5,72.98,56.45
2018,8,21,7,30,0.0,87.0,3.0,16.0,87.0,80.12,62.17
2018,8,21,7,45,0.5,111.0,2.95,16.55,111.0,101.49,79.6
2018,8,21,8,0,1.0,135.0,2.9,17.1,135.0,123.09,96.9
2018,8,21,8,15,6.0,161.0,2.85,17.7,164.0,147.9,116.38
2018,8,21,8,30,11.0,187.0,2.8,18.3,193.0,173.53,136.28
2018,8,21,8,45,26.0,217.0,2.75,18.95,233.5,204.78,160.26
2018,8,21,9,0,41.0,247.0,2.7,19.6,274.0,240.86,187.84
2018,8,21,9,15,66.5,280.0,2.7,20.05,326.5,286.95,223.06
2018,8,21,9,30,92.0,313.0,2.7,20.5,379.0,336.27,260.33
2018,8,21,9,45,160.5,327.5,2.75,20.95,449.5,398.8,307.85
2018,8,21,10,0,229.0,342.0,2.8,21.4,520.0,469.33,360.7
2018,8,21,10,15,265.5,349.5,2.9,21.85,563.0,516.84,395.57
2018,8,21,10,30,302.0,357.0,3.0,22.3,606.0,566.98,432.05
2018,8,21,10,45,399.0,339.5,3.1,22.8,678.0,647.06,490.78
2018,8,21,11,0,496.0,322.0,3.2,23.3,750.0,730.39,550.59
2018,8,21,11,15,600.0,283.5,3.3,23.6,809.5,804.73,604.11
2018,8,21,11,30,704.0,245.0,3.4,23.9,869.0,883.08,659.56
2018,8,21,11,45,719.5,239.0,3.5,24.25,881.0,914.53,680.13
2018,8,21,12,0,735.0,233.0,3.6,24.6,893.0,943.89,699.14
2018,8,21,12,15,726.0,237.5,3.7,24.7,889.0,958.04,708.69
2018,8,21,12,30,717.0,242.0,3.8,24.8,885.0,969.0,716.33
2018,8,21,12,45,702.0,248.5,3.9,24.9,872.5,972.87,719.37
2018,8,21,13,0,687.0,255.0,4.0,25.0,860.0,973.45,720.4
2018,8,21,13,15,686.0,250.5,4.1,24.95,845.0,973.63,721.71
2018,8,21,13,30,685.0,246.0,4.2,24.9,830.0,970.7,721.06
2018,8,21,13,45,682.0,240.0,4.3,24.8,808.0,961.13,716.21
2018,8,21,14,0,679.0,234.0,4.4,24.7,786.0,948.5,709.4
2018,8,21,14,15,670.0,228.5,4.5,24.4,756.0,927.55,697.51
2018,8,21,14,30,661.0,223.0,4.6,24.1,726.0,903.87,684.09
2018,8,21,14,45,649.5,216.0,4.65,23.85,690.0,873.69,665.54
2018,8,21,15,0,638.0,209.0,4.7,23.6,654.0,841.22,645.03
2018,8,21,15,15,620.0,202.0,4.7,23.6,612.5,800.85,617.63
2018,8,21,15,30,602.0,195.0,4.7,23.6,571.0,754.76,585.93
2018,8,21,15,45,575.5,186.5,4.75,22.55,523.5,703.52,552.32
2018,8,21,16,0,549.0,178.0,4.8,21.5,476.0,652.12,517.6
2018,8,21,16,15,520.5,166.5,4.75,20.8,427.5,596.03,477.32
2018,8,21,16,30,492.0,155.0,4.7,20.1,379.0,540.65,436.54
2018,8,21,16,45,457.5,141.5,4.7,19.4,330.0,480.11,390.63
2018,8,21,17,0,423.0,128.0,4.7,18.7,281.0,421.58,344.88
2018,8,21,17,15,371.0,113.5,4.55,18.0,232.0,354.39,290.38
2018,8,21,17,30,319.0,99.0,4.4,17.3,183.0,291.8,238.15
2018,8,21,17,45,265.5,80.0,4.25,16.55,139.5,220.94,178.04
2018,8,21,18,0,212.0,61.0,4.1,15.8,96.0,163.68,128.1
2018,8,21,18,15,140.0,41.5,3.95,15.45,61.0,105.0,76.51
2018,8,21,18,30,68.0,22.0,3.8,15.1,26.0,49.62,16.26
2018,8,21,18,45,35.5,11.5,3.6,14.7,13.5,19.14,0.0
2018,8,21,19,0,3.0,1.0,3.4,14.3,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,14.2,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,11.35,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,12.0,3.0,2.86,0.0
2018,8,22,5,45,57.0,16.0,1.3,12.65,20.5,15.25,0.0
2018,8,22,6,0,99.0,29.0,1.4,13.3,38.0,23.96,13.56
2018,8,22,6,15,95.0,45.5,1.6,13.95,58.5,36.79,26.45
2018,8,22,6,30,91.0,62.0,1.8,14.6,79.0,51.83,40.24
2018,8,22,6,45,57.5,81.0,1.95,15.2,93.0,69.41,56.03
2018,8,22,7,0,24.0,100.0,2.1,15.8,107.0,84.47,69.29
2018,8,22,7,15,21.0,117.5,2.1,16.35,124.5,103.89,81.63
2018,8,22,7,30,18.0,135.0,2.1,16.9,142.0,121.15,95.23
2018,8,22,7,45,44.0,164.0,2.1,17.45,184.5,147.55,115.14
2018,8,22,8,0,70.0,193.0,2.1,18.0,227.0,181.54,141.18
2018,8,22,8,15,132.5,219.0,2.1,18.55,291.0,223.69,172.7
2018,8,22,8,30,195.0,245.0,2.1,19.1,355.0,277.19,213.62
2018,8,22,8,45,372.5,226.0,2.1,19.7,458.5,343.51,263.33
2018,8,22,9,0,550.0,207.0,2.1,20.3,562.0,429.95,329.36
2018,8,22,9,15,641.5,188.5,2.15,20.9,628.0,494.2,378.98
2018,8,22,9,30,733.0,170.0,2.2,21.5,694.0,565.64,433.24
2018,8,22,9,45,760.5,166.0,2.25,22.1,733.0,619.17,472.96
2018,8,22,10,0,788.0,162.0,2.3,22.7,772.0,674.02,512.63
2018,8,22,10,15,800.5,163.0,2.4,23.25,802.5,722.57,547.04
2018,8,22,10,30,813.0,164.0,2.5,23.8,833.0,770.09,579.98
2018,8,22,10,45,824.0,162.5,2.65,24.4,856.0,812.75,608.08
2018,8,22,11,0,835.0,161.0,2.8,25.0,879.0,853.69,634.48
2018,8,22,11,15,841.5,160.5,2.9,25.4,894.5,889.8,657.6
2018,8,22,11,30,848.0,160.0,3.0,25.8,910.0,923.47,678.99
2018,8,22,11,45,853.0,158.5,3.1,26.25,917.5,952.12,696.87
2018,8,22,12,0,858.0,157.0,3.2,26.7,925.0,977.86,712.85
2018,8,22,12,15,855.0,159.0,3.25,26.95,923.5,996.46,724.4
2018,8,22,12,30,852.0,161.0,3.3,27.2,922.0,1011.65,733.87
2018,8,22,12,45,846.0,162.5,3.4,27.45,912.0,1019.91,739.34
2018,8,22,13,0,840.0,164.0,3.5,27.7,902.0,1024.62,742.69
2018,8,22,13,15,838.0,161.0,3.6,27.75,885.5,1025.05,744.01
2018,8,22,13,30,836.0,158.0,3.7,27.8,869.0,1021.93,743.17
2018,8,22,13,45,832.0,155.0,3.85,27.8,845.5,1013.29,739.34
2018,8,22,14,0,828.0,152.0,4.0,27.8,822.0,1001.19,733.33
2018,8,22,14,15,820.5,148.5,4.1,27.55,791.5,981.74,722.93
2018,8,22,14,30,813.0,145.0,4.2,27.3,761.0,959.1,710.42
2018,8,22,14,45,803.5,141.0,4.3,27.1,724.5,930.97,694.02
2018,8,22,15,0,794.0,137.0,4.4,26.9,688.0,900.03,675.6
2018,8,22,15,15,778.0,133.0,4.4,26.9,645.0,860.66,650.23
2018,8,22,15,30,762.0,129.0,4.4,26.9,602.0,823.73,626.4
2018,8,22,15,45,744.0,123.5,4.5,25.85,556.0,777.19,598.35
2018,8,22,16,0,726.0,118.0,4.6,24.8,510.0,729.34,568.88
2018,8,22,16,15,703.0,111.5,4.6,24.0,461.0,675.55,533.12
2018,8,22,16,30,680.0,105.0,4.6,23.2,412.0,621.45,495.24
2018,8,22,16,45,646.0,97.5,4.6,22.35,360.5,558.95,449.26
2018,8,22,17,0,612.0,90.0,4.6,21.5,309.0,497.84,402.65
2018,8,22,17,15,563.5,81.5,4.55,20.45,258.0,429.23,348.39
2018,8,22,17,30,515.0,73.0,4.5,19.4,207.0,364.25,294.91
2018,8,22,17,45,445.5,62.0,4.4,18.4,159.0,291.1,232.82
2018,8,22,18,0,376.0,51.0,4.3,17.4,111.0,224.8,174.8
2018,8,22,18,15,271.0,37.0,4.2,16.75,72.0,150.72,109.17
2018,8,22,18,30,166.0,23.0,4.1,16.1,33.0,83.12,19.95
2018,8,22,18,45,83.0,11.5,3.95,15.45,16.5,29.9,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.0,1.65,11.1,2.0,0.0,0.0
2018,8,23,5,30,25.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,8,23,5,45,100.0,17.0,2.15,12.55,24.5,16.2,0.0
2018,8,23,6,0,175.0,30.0,2.4,13.3,45.0,23.46,12.85
2018,8,23,6,15,249.0,45.5,2.55,13.85,83.5,34.95,24.79
2018,8,23,6,30,323.0,61.0,2.7,14.4,122.0,45.94,35.03
2018,8,23,6,45,201.0,76.0,2.9,14.95,118.0,59.54,47.36
2018,8,23,7,0,79.0,91.0,3.1,15.5,114.0,74.36,60.5
2018,8,23,7,15,61.0,118.5,3.05,15.95,138.5,101.83,79.31
2018,8,23,7,30,43.0,146.0,3.0,16.4,163.0,127.52,99.77
2018,8,23,7,45,70.5,172.0,3.0,16.85,204.0,157.48,122.54
2018,8,23,8,0,98.0,198.0,3.0,17.3,245.0,191.27,148.61
2018,8,23,8,15,170.0,218.0,3.05,17.85,309.5,233.13,180.03
2018,8,23,8,30,242.0,238.0,3.1,18.4,374.0,284.43,219.69
2018,8,23,8,45,412.5,215.0,3.1,18.9,470.5,348.07,268.4
2018,8,23,9,0,583.0,192.0,3.1,19.4,567.0,431.64,333.57
2018,8,23,9,15,672.0,177.0,3.15,19.9,635.5,499.16,386.73
2018,8,23,9,30,761.0,162.0,3.2,20.4,704.0,573.84,444.47
2018,8,23,9,45,746.0,179.0,3.3,20.9,732.0,622.34,480.96
2018,8,23,10,0,731.0,196.0,3.4,21.4,760.0,667.93,514.31
2018,8,23,10,15,742.0,198.0,3.5,21.8,789.0,714.76,548.39
2018,8,23,10,30,753.0,200.0,3.6,22.2,818.0,760.6,581.05
2018,8,23,10,45,762.0,201.0,3.7,22.65,840.5,802.68,610.35
2018,8,23,11,0,771.0,202.0,3.8,23.1,863.0,843.11,637.72
2018,8,23,11,15,775.0,203.0,3.9,23.35,877.0,877.41,660.5
2018,8,23,11,30,779.0,204.0,4.0,23.6,891.0,909.32,681.59
2018,8,23,11,45,780.5,205.0,4.1,23.9,897.5,936.38,699.23
2018,8,23,12,0,782.0,206.0,4.2,24.2,904.0,960.62,714.99
2018,8,23,12,15,774.5,210.0,4.25,24.25,900.5,976.38,725.53
2018,8,23,12,30,767.0,214.0,4.3,24.3,897.0,988.82,734.02
2018,8,23,12,45,755.5,218.5,4.4,24.4,885.5,994.53,738.25
2018,8,23,13,0,744.0,223.0,4.5,24.5,874.0,996.86,740.39
2018,8,23,13,15,740.0,220.5,4.55,24.4,857.5,996.0,740.94
2018,8,23,13,30,736.0,218.0,4.6,24.3,841.0,991.87,739.54
2018,8,23,13,45,730.0,213.5,4.7,24.2,817.0,980.4,733.71
2018,8,23,14,0,724.0,209.0,4.8,24.1,793.0,965.77,725.84
2018,8,23,14,15,714.5,204.5,4.85,23.8,762.5,944.67,713.76
2018,8,23,14,30,705.0,200.0,4.9,23.5,732.0,920.73,699.73
2018,8,23,14,45,693.0,194.5,4.95,23.2,695.5,890.7,681.37
2018,8,23,15,0,681.0,189.0,5.0,22.9,659.0,858.27,661.19
2018,8,23,15,15,663.0,182.5,5.0,22.9,616.5,817.24,633.61
2018,8,23,15,30,645.0,176.0,5.0,22.9,574.0,774.6,604.64
2018,8,23,15,45,623.5,168.0,5.0,22.0,528.5,726.12,572.5
2018,8,23,16,0,602.0,160.0,5.0,21.1,483.0,676.84,538.93
2018,8,23,16,15,574.5,150.0,5.0,20.45,434.0,616.35,495.5
2018,8,23,16,30,547.0,140.0,5.0,19.8,385.0,561.05,454.73
2018,8,23,16,45,510.5,130.0,5.0,19.1,336.0,500.67,408.7
2018,8,23,17,0,474.0,120.0,5.0,18.4,287.0,442.39,362.86
2018,8,23,17,15,425.0,105.5,4.9,17.65,237.0,374.43,307.6
2018,8,23,17,30,376.0,91.0,4.8,16.9,187.0,310.66,254.08
2018,8,23,17,45,312.5,74.0,4.7,16.2,141.5,242.03,195.11
2018,8,23,18,0,249.0,57.0,4.6,15.5,96.0,180.08,140.71
2018,8,23,18,15,171.5,38.5,4.5,15.05,60.5,118.7,85.48
2018,8,23,18,30,94.0,20.0,4.4,14.6,25.0,57.92,2.45
2018,8,23,18,45,47.0,10.0,4.25,14.15,12.5,20.15,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,10.5,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,11.1,3.0,0.0,0.0
2018,8,24,5,45,70.0,16.0,2.4,11.7,21.5,15.25,0.0
2018,8,24,6,0,124.0,29.0,2.7,12.3,40.0,22.66,11.95
2018,8,24,6,15,178.0,47.0,2.8,12.8,74.0,37.99,27.5
2018,8,24,6,30,232.0,65.0,2.9,13.3,108.0,51.6,40.17
2018,8,24,6,45,141.0,81.0,3.0,13.85,109.5,63.01,50.62
2018,8,24,7,0,50.0,97.0,3.1,14.4,111.0,82.28,67.76
2018,8,24,7,15,28.5,112.5,3.0,14.9,121.0,96.47,75.79
2018,8,24,7,30,7.0,128.0,2.9,15.4,131.0,114.45,90.77
2018,8,24,7,45,10.5,146.0,2.85,15.95,151.0,132.05,104.67
2018,8,24,8,0,14.0,164.0,2.8,16.5,171.0,150.18,118.86
2018,8,24,8,15,23.5,188.0,2.75,17.1,201.0,175.51,138.54
2018,8,24,8,30,33.0,212.0,2.7,17.7,231.0,199.03,156.6
2018,8,24,8,45,50.0,243.5,2.6,18.3,274.5,236.55,185.51
2018,8,24,9,0,67.0,275.0,2.5,18.9,318.0,276.52,215.97
2018,8,24,9,15,168.5,290.0,2.55,19.5,407.5,346.25,269.43
2018,8,24,9,30,270.0,305.0,2.6,20.1,497.0,427.99,331.57
2018,8,24,9,45,451.0,269.0,2.6,20.7,608.5,524.37,404.83
2018,8,24,10,0,632.0,233.0,2.6,21.3,720.0,637.19,488.53
2018,8,24,10,15,673.5,225.5,2.7,21.8,761.5,692.44,528.16
2018,8,24,10,30,715.0,218.0,2.8,22.3,803.0,749.38,568.61
2018,8,24,10,45,726.0,218.5,2.9,22.8,826.0,791.23,597.34
2018,8,24,11,0,737.0,219.0,3.0,23.3,849.0,831.7,624.73
2018,8,24,11,15,743.5,219.5,3.1,23.7,864.0,866.68,648.0
2018,8,24,11,30,750.0,220.0,3.2,24.1,879.0,899.52,669.19
2018,8,24,11,45,754.5,218.5,3.3,24.55,886.0,926.19,686.05
2018,8,24,12,0,759.0,217.0,3.4,25.0,893.0,950.21,701.16
2018,8,24,12,15,750.0,222.0,3.5,25.15,889.0,965.15,711.13
2018,8,24,12,30,741.0,227.0,3.6,25.3,885.0,976.82,719.09
2018,8,24,12,45,727.0,233.0,3.7,25.45,873.0,981.32,722.44
2018,8,24,13,0,713.0,239.0,3.8,25.6,861.0,982.47,723.74
2018,8,24,13,15,709.5,235.5,3.9,25.65,844.5,981.0,723.73
2018,8,24,13,30,706.0,232.0,4.0,25.7,828.0,976.35,721.73
2018,8,24,13,45,701.0,227.0,4.1,25.7,804.5,965.49,715.84
2018,8,24,14,0,696.0,222.0,4.2,25.7,781.0,951.54,707.98
2018,8,24,14,15,686.5,217.0,4.25,25.5,750.5,930.21,695.48
2018,8,24,14,30,677.0,212.0,4.3,25.3,720.0,906.13,681.14
2018,8,24,14,45,665.0,205.0,4.35,25.05,683.5,874.98,662.01
2018,8,24,15,0,653.0,198.0,4.4,24.8,647.0,841.52,641.14
2018,8,24,15,15,634.5,191.5,4.4,24.8,605.0,800.71,613.91
2018,8,24,15,30,616.0,185.0,4.4,24.8,563.0,758.38,585.04
2018,8,24,15,45,594.0,176.5,4.45,24.0,517.5,705.49,550.14
2018,8,24,16,0,572.0,168.0,4.5,23.2,472.0,656.89,517.45
2018,8,24,16,15,544.0,157.5,4.5,22.45,424.0,601.34,478.25
2018,8,24,16,30,516.0,147.0,4.5,21.7,376.0,546.43,438.38
2018,8,24,16,45,478.0,134.5,4.45,20.95,326.0,483.65,390.97
2018,8,24,17,0,440.0,122.0,4.4,20.2,276.0,423.2,343.89
2018,8,24,17,15,391.5,107.0,4.3,19.3,227.0,356.74,290.51
2018,8,24,17,30,343.0,92.0,4.2,18.4,178.0,294.51,238.86
2018,8,24,17,45,281.5,74.0,4.1,17.5,133.5,227.59,181.97
2018,8,24,18,0,220.0,56.0,4.0,16.6,89.0,167.17,129.45
2018,8,24,18,15,148.5,36.5,3.9,16.0,55.0,101.73,71.32
2018,8,24,18,30,77.0,17.0,3.8,15.4,21.0,48.42,0.0
2018,8,24,18,45,38.5,8.5,3.7,14.8,10.5,16.72,0.0
2018,8,24,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.9,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.6,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,11.25,23.5,15.73,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.9,44.0,23.56,12.29
2018,8,25,6,15,248.5,47.0,2.15,12.55,84.0,36.3,26.01
2018,8,25,6,30,330.0,64.0,2.3,13.2,124.0,48.48,37.41
2018,8,25,6,45,309.5,80.5,2.45,13.8,151.5,59.52,47.53
2018,8,25,7,0,289.0,97.0,2.6,14.4,179.0,74.52,60.89
2018,8,25,7,15,299.5,116.5,2.55,15.1,216.5,97.76,71.64
2018,8,25,7,30,310.0,136.0,2.5,15.8,254.0,135.49,95.83
2018,8,25,7,45,375.0,148.0,2.45,16.45,311.0,173.29,122.31
2018,8,25,8,0,440.0,160.0,2.4,17.1,368.0,223.31,161.33
2018,8,25,8,15,562.0,151.0,2.35,17.85,446.0,279.14,204.68
2018,8,25,8,30,684.0,142.0,2.3,18.6,524.0,348.62,260.12
2018,8,25,8,45,707.0,146.5,2.25,19.4,570.5,404.19,306.37
2018,8,25,9,0,730.0,151.0,2.2,20.2,617.0,461.49,352.58
2018,8,25,9,15,725.5,165.0,2.15,20.9,653.0,515.06,394.47
2018,8,25,9,30,721.0,179.0,2.1,21.6,689.0,567.05,433.47
2018,8,25,9,45,706.0,197.5,2.1,22.35,717.5,615.08,468.08
2018,8,25,10,0,691.0,216.0,2.1,23.1,746.0,660.27,499.37
2018,8,25,10,15,701.5,219.5,2.1,23.75,775.0,706.54,531.11
2018,8,25,10,30,712.0,223.0,2.1,24.4,804.0,751.91,561.35
2018,8,25,10,45,720.0,225.5,2.1,25.05,826.5,793.24,588.1
2018,8,25,11,0,728.0,228.0,2.1,25.7,849.0,833.01,613.22
2018,8,25,11,15,733.5,229.0,2.15,26.25,863.5,867.41,634.98
2018,8,25,11,30,739.0,230.0,2.2,26.8,878.0,899.64,654.72
2018,8,25,11,45,742.5,230.5,2.25,27.3,885.5,927.2,671.23
2018,8,25,12,0,746.0,231.0,2.3,27.8,893.0,952.12,686.04
2018,8,25,12,15,758.5,223.0,2.45,28.25,895.0,974.21,700.14
2018,8,25,12,30,771.0,215.0,2.6,28.7,897.0,993.46,712.47
2018,8,25,12,45,785.0,204.0,2.7,29.1,892.5,1007.96,721.54
2018,8,25,13,0,799.0,193.0,2.8,29.5,888.0,1012.75,724.57
2018,8,25,13,15,797.0,190.0,3.0,29.6,872.0,1013.08,726.67
2018,8,25,13,30,795.0,187.0,3.2,29.7,856.0,1009.98,726.65
2018,8,25,13,45,791.5,182.5,3.35,29.8,832.0,1000.43,722.14
2018,8,25,14,0,788.0,178.0,3.5,29.9,808.0,994.02,719.77
2018,8,25,14,15,780.5,173.5,3.65,29.65,777.5,973.84,709.43
2018,8,25,14,30,773.0,169.0,3.8,29.4,747.0,950.57,697.07
2018,8,25,14,45,763.0,163.5,3.95,29.2,710.0,920.89,680.18
2018,8,25,15,0,753.0,158.0,4.1,29.0,673.0,888.53,661.3
2018,8,25,15,15,735.5,153.5,4.1,29.0,630.0,848.17,635.5
2018,8,25,15,30,718.0,149.0,4.1,29.0,587.0,805.98,608.23
2018,8,25,15,45,698.0,142.5,4.3,27.9,540.5,757.94,579.77
2018,8,25,16,0,678.0,136.0,4.5,26.8,494.0,708.83,549.61
2018,8,25,16,15,652.0,127.5,4.6,25.85,444.0,652.26,511.76
2018,8,25,16,30,626.0,119.0,4.7,24.9,394.0,595.74,472.36
2018,8,25,16,45,588.5,110.0,4.75,23.95,342.5,531.53,425.28
2018,8,25,17,0,551.0,101.0,4.8,23.0,291.0,469.14,377.78
2018,8,25,17,15,498.0,90.0,4.7,21.8,240.0,395.44,319.52
2018,8,25,17,30,445.0,79.0,4.6,20.6,189.0,330.01,265.67
2018,8,25,17,45,373.5,65.0,4.55,19.45,142.0,257.7,204.51
2018,8,25,18,0,302.0,51.0,4.5,18.3,95.0,193.0,148.21
2018,8,25,18,15,204.0,34.5,4.35,17.45,59.0,124.56,86.07
2018,8,25,18,30,106.0,18.0,4.2,16.6,23.0,57.19,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.75,11.5,20.32,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.25,10.4,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,11.0,2.0,0.0,0.0
2018,8,26,5,45,130.0,15.5,2.9,11.6,25.5,14.77,0.0
2018,8,26,6,0,243.0,29.0,3.2,12.2,49.0,23.93,12.04
2018,8,26,6,15,342.5,41.5,3.25,12.8,91.5,33.09,23.12
2018,8,26,6,30,442.0,54.0,3.3,13.4,134.0,41.75,31.39
2018,8,26,6,45,274.0,74.5,3.4,14.0,129.5,54.91,43.38
2018,8,26,7,0,106.0,95.0,3.5,14.6,125.0,77.08,63.11
2018,8,26,7,15,82.5,120.5,3.45,15.2,146.5,99.01,76.88
2018,8,26,7,30,59.0,146.0,3.4,15.8,168.0,128.58,100.33
2018,8,26,7,45,207.0,158.0,3.3,16.45,252.5,159.44,118.46
2018,8,26,8,0,355.0,170.0,3.2,17.1,337.0,216.61,159.5
2018,8,26,8,15,573.5,137.0,3.15,17.8,441.0,270.66,198.2
2018,8,26,8,30,792.0,104.0,3.1,18.5,545.0,354.05,263.28
2018,8,26,8,45,811.0,107.5,3.0,19.2,591.5,412.67,313.24
2018,8,26,9,0,830.0,111.0,2.9,19.9,638.0,472.36,362.47
2018,8,26,9,15,845.0,113.0,2.95,20.6,680.0,529.45,408.37
2018,8,26,9,30,860.0,115.0,3.0,21.3,722.0,586.59,452.72
2018,8,26,9,45,871.0,117.0,3.0,21.95,758.0,641.21,493.66
2018,8,26,10,0,882.0,119.0,3.0,22.6,794.0,694.04,531.97
2018,8,26,10,15,893.5,119.0,3.1,23.2,824.5,744.13,567.8
2018,8,26,10,30,905.0,119.0,3.2,23.8,855.0,792.75,600.06
2018,8,26,10,45,914.0,118.0,3.3,24.4,878.5,836.76,628.51
2018,8,26,11,0,923.0,117.0,3.4,25.0,902.0,878.59,655.2
2018,8,26,11,15,928.5,116.5,3.5,25.4,917.0,915.53,678.88
2018,8,26,11,30,934.0,116.0,3.6,25.8,932.0,949.67,700.58
2018,8,26,11,45,938.0,115.0,3.7,26.2,939.5,978.95,718.99
2018,8,26,12,0,942.0,114.0,3.8,26.6,947.0,1005.01,735.29
2018,8,26,12,15,938.0,115.0,3.9,26.8,943.5,1022.1,746.35
2018,8,26,12,30,934.0,116.0,4.0,27.0,940.0,1035.48,755.15
2018,8,26,12,45,928.0,117.5,4.1,27.2,929.0,1043.68,760.7
2018,8,26,13,0,922.0,119.0,4.2,27.4,918.0,1048.12,763.95
2018,8,26,13,15,919.0,117.5,4.3,27.4,900.5,1048.6,765.39
2018,8,26,13,30,916.0,116.0,4.4,27.4,883.0,1045.33,764.53
2018,8,26,13,45,911.0,114.0,4.55,27.4,858.5,1035.82,760.0
2018,8,26,14,0,906.0,112.0,4.7,27.4,834.0,1022.64,753.46
2018,8,26,14,15,898.0,109.5,4.75,27.05,801.5,1002.44,742.7
2018,8,26,14,30,890.0,107.0,4.8,26.7,769.0,978.86,729.69
2018,8,26,14,45,879.0,105.0,4.9,26.4,731.0,949.82,713.15
2018,8,26,15,0,868.0,103.0,5.0,26.1,693.0,917.88,694.45
2018,8,26,15,15,853.5,99.5,5.0,26.1,649.0,885.71,673.93
2018,8,26,15,30,839.0,96.0,5.0,26.1,605.0,843.65,646.31
2018,8,26,15,45,818.5,93.5,5.1,24.95,557.0,795.78,617.63
2018,8,26,16,0,798.0,91.0,5.2,23.8,509.0,746.56,587.11
2018,8,26,16,15,771.0,86.5,5.15,22.95,457.5,689.16,548.25
2018,8,26,16,30,744.0,82.0,5.1,22.1,406.0,631.61,508.27
2018,8,26,16,45,706.5,77.0,5.05,21.25,353.0,569.65,461.83
2018,8,26,17,0,669.0,72.0,5.0,20.4,300.0,506.69,412.79
2018,8,26,17,15,616.0,66.0,4.9,19.45,248.0,436.03,355.69
2018,8,26,17,30,563.0,60.0,4.8,18.5,196.0,369.46,299.68
2018,8,26,17,45,483.5,51.5,4.7,17.55,148.0,292.74,233.58
2018,8,26,18,0,404.0,43.0,4.6,16.6,100.0,223.95,172.41
2018,8,26,18,15,277.5,30.5,4.55,16.0,62.0,144.27,98.07
2018,8,26,18,30,151.0,18.0,4.5,15.4,24.0,58.55,0.0
2018,8,26,18,45,75.5,9.0,4.45,14.8,12.0,8.58,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,12.25,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,12.7,2.0,0.0,0.0
2018,8,27,5,45,131.0,15.5,3.2,13.2,25.0,14.77,0.0
2018,8,27,6,0,246.0,29.0,3.5,13.7,48.0,24.11,11.47
2018,8,27,6,15,344.5,39.5,3.55,14.25,88.5,31.34,21.39
2018,8,27,6,30,443.0,50.0,3.6,14.8,129.0,38.22,28.07
2018,8,27,6,45,303.5,65.0,3.7,15.35,127.5,47.78,36.82
2018,8,27,7,0,164.0,80.0,3.8,15.9,126.0,62.15,49.61
2018,8,27,7,15,182.0,100.0,3.7,16.45,160.5,82.22,60.69
2018,8,27,7,30,200.0,120.0,3.6,17.0,195.0,113.38,81.66
2018,8,27,7,45,270.0,134.0,3.55,17.55,251.0,150.3,107.8
2018,8,27,8,0,340.0,148.0,3.5,18.1,307.0,192.16,139.83
2018,8,27,8,15,479.5,143.5,3.5,18.65,394.5,250.17,184.26
2018,8,27,8,30,619.0,139.0,3.5,19.2,482.0,324.16,243.1
2018,8,27,8,45,663.0,137.5,3.45,19.75,533.0,378.81,288.95
2018,8,27,9,0,707.0,136.0,3.4,20.3,584.0,437.55,337.16
2018,8,27,9,15,690.5,152.5,3.4,20.8,613.5,486.06,376.51
2018,8,27,9,30,674.0,169.0,3.4,21.3,643.0,531.8,412.28
2018,8,27,9,45,666.0,185.5,3.45,21.8,673.5,579.84,448.58
2018,8,27,10,0,658.0,202.0,3.5,22.3,704.0,625.83,482.25
2018,8,27,10,15,719.0,184.0,3.55,22.7,751.5,685.49,526.46
2018,8,27,10,30,780.0,166.0,3.6,23.1,799.0,747.16,571.23
2018,8,27,10,45,791.0,165.0,3.7,23.55,821.5,788.95,599.71
2018,8,27,11,0,802.0,164.0,3.8,24.0,844.0,829.11,626.24
2018,8,27,11,15,808.5,164.0,3.85,24.3,859.0,864.54,649.44
2018,8,27,11,30,815.0,164.0,3.9,24.6,874.0,897.61,670.93
2018,8,27,11,45,820.0,162.0,4.0,24.9,881.0,924.75,688.59
2018,8,27,12,0,825.0,160.0,4.1,25.2,888.0,949.05,704.37
2018,8,27,12,15,827.5,158.5,4.15,25.4,887.5,968.49,716.94
2018,8,27,12,30,830.0,157.0,4.2,25.6,887.0,984.72,727.48
2018,8,27,12,45,831.0,154.5,4.3,25.75,878.5,995.12,734.67
2018,8,27,13,0,832.0,152.0,4.4,25.9,870.0,1002.09,739.74
2018,8,27,13,15,828.0,150.0,4.45,25.85,853.0,1001.13,740.0
2018,8,27,13,30,824.0,148.0,4.5,25.8,836.0,996.67,738.1
2018,8,27,13,45,817.5,146.0,4.6,25.75,811.5,986.28,732.78
2018,8,27,14,0,811.0,144.0,4.7,25.7,787.0,972.52,725.48
2018,8,27,14,15,802.0,141.0,4.7,25.45,756.0,951.97,713.44
2018,8,27,14,30,793.0,138.0,4.7,25.2,725.0,928.35,699.35
2018,8,27,14,45,781.5,134.0,4.75,24.95,688.0,898.37,681.21
2018,8,27,15,0,770.0,130.0,4.8,24.7,651.0,865.76,661.11
2018,8,27,15,15,753.0,127.0,4.8,24.7,609.0,831.24,638.53
2018,8,27,15,30,736.0,124.0,4.8,24.7,567.0,790.66,611.46
2018,8,27,15,45,715.5,118.5,4.8,23.75,520.5,742.71,580.97
2018,8,27,16,0,695.0,113.0,4.8,22.8,474.0,693.73,549.01
2018,8,27,16,15,669.0,106.5,4.75,22.1,425.5,638.8,511.03
2018,8,27,16,30,643.0,100.0,4.7,21.4,377.0,583.94,470.85
2018,8,27,16,45,606.5,92.5,4.65,20.7,326.5,521.52,423.42
2018,8,27,17,0,570.0,85.0,4.6,20.0,276.0,460.87,375.76
2018,8,27,17,15,518.0,76.0,4.5,19.2,227.0,392.14,319.9
2018,8,27,17,30,466.0,67.0,4.4,18.4,178.0,327.6,265.47
2018,8,27,17,45,391.0,56.0,4.3,17.55,133.0,255.33,203.23
2018,8,27,18,0,316.0,45.0,4.2,16.7,88.0,190.07,145.52
2018,8,27,18,15,210.0,30.5,4.1,16.2,54.0,121.24,79.54
2018,8,27,18,30,104.0,16.0,4.0,15.7,20.0,43.49,0.0
2018,8,27,18,45,52.0,8.0,3.9,15.15,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,11.65,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,12.2,2.0,0.0,0.0
2018,8,28,5,45,101.0,15.5,2.45,12.8,22.5,14.77,0.0
2018,8,28,6,0,191.0,29.0,2.8,13.4,43.0,22.93,9.98
2018,8,28,6,15,286.0,42.0,2.9,13.9,82.5,32.51,22.38
2018,8,28,6,30,381.0,55.0,3.0,14.4,122.0,42.97,32.28
2018,8,28,6,45,256.0,49.5,3.05,14.9,101.0,36.06,26.49
2018,8,28,7,0,131.0,44.0,3.1,15.4,80.0,35.31,25.9
2018,8,28,7,15,65.5,44.5,3.1,15.85,62.5,40.83,28.02
2018,8,28,7,30,0.0,45.0,3.1,16.3,45.0,41.8,29.89
2018,8,28,7,45,0.0,60.5,3.1,16.75,60.5,56.26,41.91
2018,8,28,8,0,0.0,76.0,3.1,17.2,76.0,70.74,53.76
2018,8,28,8,15,0.0,96.5,3.15,17.8,96.5,89.57,68.99
2018,8,28,8,30,0.0,117.0,3.2,18.4,117.0,108.23,83.85
2018,8,28,8,45,0.5,133.0,3.25,19.05,133.5,123.14,95.44
2018,8,28,9,0,1.0,149.0,3.3,19.7,150.0,138.21,107.03
2018,8,28,9,15,4.5,176.0,3.35,20.2,179.5,164.9,127.82
2018,8,28,9,30,8.0,203.0,3.4,20.7,209.0,192.17,148.82
2018,8,28,9,45,10.5,219.0,3.45,21.25,227.0,209.35,161.67
2018,8,28,10,0,13.0,235.0,3.5,21.8,245.0,226.88,174.71
2018,8,28,10,15,18.5,267.0,3.6,22.15,281.5,261.7,201.17
2018,8,28,10,30,24.0,299.0,3.7,22.5,318.0,297.33,227.94
2018,8,28,10,45,24.5,308.0,3.8,22.9,328.0,312.09,238.52
2018,8,28,11,0,25.0,317.0,3.9,23.3,338.0,323.96,246.95
2018,8,28,11,15,81.0,336.0,4.0,23.55,406.0,393.1,300.26
2018,8,28,11,30,137.0,355.0,4.1,23.8,474.0,473.61,360.94
2018,8,28,11,45,489.0,248.0,4.15,24.05,677.0,710.4,541.98
2018,8,28,12,0,841.0,141.0,4.2,24.3,880.0,936.95,700.84
2018,8,28,12,15,875.5,124.5,4.3,24.4,892.5,971.3,722.68
2018,8,28,12,30,910.0,108.0,4.4,24.5,905.0,1002.87,744.01
2018,8,28,12,45,906.5,108.0,4.45,24.6,895.0,1011.48,749.78
2018,8,28,13,0,903.0,108.0,4.5,24.7,885.0,1016.41,753.39
2018,8,28,13,15,901.0,107.0,4.55,24.7,869.0,1018.09,755.33
2018,8,28,13,30,899.0,106.0,4.6,24.7,853.0,1016.11,755.11
2018,8,28,13,45,896.0,103.5,4.6,24.7,829.5,1007.83,750.4
2018,8,28,14,0,893.0,101.0,4.6,24.7,806.0,995.92,743.41
2018,8,28,14,15,887.0,98.5,4.65,24.5,775.5,977.53,733.19
2018,8,28,14,30,881.0,96.0,4.7,24.3,745.0,955.77,720.72
2018,8,28,14,45,872.5,93.5,4.7,24.1,708.5,928.42,704.02
2018,8,28,15,0,864.0,91.0,4.7,23.9,672.0,898.1,685.22
2018,8,28,15,15,849.5,88.5,4.7,23.9,629.0,859.68,660.09
2018,8,28,15,30,835.0,86.0,4.7,23.9,586.0,819.04,633.21
2018,8,28,15,45,819.0,83.0,4.7,23.1,540.0,781.01,609.88
2018,8,28,16,0,803.0,80.0,4.7,22.3,494.0,734.65,579.93
2018,8,28,16,15,781.5,76.0,4.65,21.65,445.0,681.68,543.81
2018,8,28,16,30,760.0,72.0,4.6,21.0,396.0,628.12,506.38
2018,8,28,16,45,727.5,67.5,4.55,20.4,344.5,566.57,460.08
2018,8,28,17,0,695.0,63.0,4.5,19.8,293.0,506.13,412.48
2018,8,28,17,15,645.5,57.0,4.4,19.05,241.5,436.11,355.43
2018,8,28,17,30,596.0,51.0,4.3,18.3,190.0,372.61,301.31
2018,8,28,17,45,517.0,44.0,4.15,17.55,142.5,296.64,235.26
2018,8,28,18,0,438.0,37.0,4.0,16.8,95.0,228.67,174.02
2018,8,28,18,15,301.0,26.5,3.85,16.3,58.5,145.28,91.31
2018,8,28,18,30,164.0,16.0,3.7,15.8,22.0,59.35,0.0
2018,8,28,18,45,82.0,8.0,3.55,15.25,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,12.05,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,13.3,24.0,13.34,0.0
2018,8,29,6,0,285.0,25.0,1.8,13.9,46.0,20.44,7.53
2018,8,29,6,15,392.0,34.0,1.95,14.6,87.5,26.51,17.11
2018,8,29,6,30,499.0,43.0,2.1,15.3,129.0,32.32,22.8
2018,8,29,6,45,564.0,50.0,2.2,15.95,178.5,36.11,26.41
2018,8,29,7,0,629.0,57.0,2.3,16.6,228.0,39.74,29.69
2018,8,29,7,15,671.5,62.0,2.25,17.15,279.5,62.77,35.99
2018,8,29,7,30,714.0,67.0,2.2,17.7,331.0,114.05,61.62
2018,8,29,7,45,743.5,71.0,2.2,18.2,382.0,167.69,101.01
2018,8,29,8,0,773.0,75.0,2.2,18.7,433.0,224.65,148.69
2018,8,29,8,15,796.0,78.5,2.2,19.3,482.5,282.48,199.24
2018,8,29,8,30,819.0,82.0,2.2,19.9,532.0,342.34,251.32
2018,8,29,8,45,835.5,85.0,2.25,20.5,577.5,403.99,303.81
2018,8,29,9,0,852.0,88.0,2.3,21.1,623.0,462.81,352.57
2018,8,29,9,15,867.0,89.0,2.35,21.65,664.5,519.42,398.17
2018,8,29,9,30,882.0,90.0,2.4,22.2,706.0,575.93,442.13
2018,8,29,9,45,894.0,91.5,2.5,22.8,742.5,630.73,483.49
2018,8,29,10,0,906.0,93.0,2.6,23.4,779.0,684.6,522.92
2018,8,29,10,15,914.0,94.0,2.7,23.9,808.5,734.0,557.71
2018,8,29,10,30,922.0,95.0,2.8,24.4,838.0,781.59,589.13
2018,8,29,10,45,928.5,95.5,2.95,24.85,860.5,825.46,618.06
2018,8,29,11,0,935.0,96.0,3.1,25.3,883.0,866.95,645.14
2018,8,29,11,15,939.0,96.0,3.25,25.6,897.5,903.21,668.92
2018,8,29,11,30,943.0,96.0,3.4,25.9,912.0,936.52,690.68
2018,8,29,11,45,946.0,96.0,3.55,26.25,919.5,965.8,709.61
2018,8,29,12,0,949.0,96.0,3.7,26.6,927.0,991.78,726.38
2018,8,29,12,15,946.5,97.5,3.8,26.7,925.0,1010.66,738.93
2018,8,29,12,30,944.0,99.0,3.9,26.8,923.0,1025.83,749.22
2018,8,29,12,45,939.5,100.5,4.05,26.95,913.0,1035.31,756.1
2018,8,29,13,0,935.0,102.0,4.2,27.1,903.0,1040.99,760.65
2018,8,29,13,15,933.0,100.0,4.35,27.0,886.0,1041.56,762.76
2018,8,29,13,30,931.0,98.0,4.5,26.9,869.0,1038.31,762.5
2018,8,29,13,45,927.0,96.5,4.6,26.85,845.0,1029.84,758.49
2018,8,29,14,0,923.0,95.0,4.7,26.8,821.0,1017.66,752.49
2018,8,29,14,15,916.0,93.5,4.8,26.5,789.5,998.93,742.94
2018,8,29,14,30,909.0,92.0,4.9,26.2,758.0,976.76,731.06
2018,8,29,14,45,899.0,90.0,5.0,25.9,720.0,947.91,714.55
2018,8,29,15,0,889.0,88.0,5.1,25.6,682.0,916.06,695.81
2018,8,29,15,15,874.5,86.0,5.1,25.6,638.5,877.46,670.67
2018,8,29,15,30,860.0,84.0,5.1,25.6,595.0,836.55,643.73
2018,8,29,15,45,842.0,81.0,5.15,24.6,547.5,789.57,614.85
2018,8,29,16,0,824.0,78.0,5.2,23.6,500.0,747.1,588.54
2018,8,29,16,15,798.5,75.0,5.15,22.9,449.0,691.49,550.61
2018,8,29,16,30,773.0,72.0,5.1,22.2,398.0,635.59,511.53
2018,8,29,16,45,736.0,67.5,5.05,21.5,345.0,570.51,462.58
2018,8,29,17,0,699.0,63.0,5.0,20.8,292.0,506.96,412.58
2018,8,29,17,15,644.0,58.0,4.85,20.1,239.5,437.64,355.68
2018,8,29,17,30,589.0,53.0,4.7,19.4,187.0,370.23,298.26
2018,8,29,17,45,467.0,44.5,4.55,18.65,133.5,274.12,216.39
2018,8,29,18,0,345.0,36.0,4.4,17.9,80.0,191.02,144.05
2018,8,29,18,15,202.5,22.0,4.1,17.4,45.0,106.5,61.75
2018,8,29,18,30,60.0,8.0,3.8,16.9,10.0,23.6,0.0
2018,8,29,18,45,30.0,4.0,3.55,16.45,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
