Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,20,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,15,72.0,7.0,1.05,10.4,8.5,0.0,0.0
2018,10,19,6,30,144.0,14.0,1.0,10.9,17.0,13.34,0.0
2018,10,19,6,45,297.5,24.0,0.95,11.35,52.5,19.54,6.64
2018,10,19,7,0,451.0,34.0,0.9,11.8,88.0,26.74,17.5
2018,10,19,7,15,537.0,41.0,0.9,12.45,134.5,30.9,21.83
2018,10,19,7,30,623.0,48.0,0.9,13.1,181.0,66.77,34.73
2018,10,19,7,45,676.0,52.5,0.9,13.75,229.5,116.13,64.2
2018,10,19,8,0,729.0,57.0,0.9,14.4,278.0,171.51,107.06
2018,10,19,8,15,764.0,61.0,0.9,15.35,325.0,228.07,155.47
2018,10,19,8,30,799.0,65.0,0.9,16.3,372.0,287.84,207.47
2018,10,19,8,45,823.0,67.0,0.85,17.25,415.0,344.82,256.77
2018,10,19,9,0,847.0,69.0,0.8,18.2,458.0,403.06,305.45
2018,10,19,9,15,864.0,71.5,0.95,19.1,496.5,459.94,352.37
2018,10,19,9,30,881.0,74.0,1.1,20.0,535.0,515.91,397.04
2018,10,19,9,45,892.5,76.0,1.2,20.95,567.0,567.97,436.97
2018,10,19,10,0,904.0,78.0,1.3,21.9,599.0,618.81,474.65
2018,10,19,10,15,912.5,79.0,1.4,22.85,624.5,665.22,508.01
2018,10,19,10,30,921.0,80.0,1.5,23.8,650.0,709.63,539.01
2018,10,19,10,45,926.5,80.5,1.55,24.75,667.5,749.16,563.71
2018,10,19,11,0,932.0,81.0,1.6,25.7,685.0,786.03,586.21
2018,10,19,11,15,935.0,82.0,1.55,26.15,695.5,818.67,605.78
2018,10,19,11,30,938.0,83.0,1.5,26.6,706.0,848.18,623.08
2018,10,19,11,45,938.5,83.0,1.5,27.05,708.0,871.23,636.62
2018,10,19,12,0,939.0,83.0,1.5,27.5,710.0,890.77,647.93
2018,10,19,12,15,936.0,83.0,1.45,27.75,703.5,903.71,654.93
2018,10,19,12,30,933.0,83.0,1.4,28.0,697.0,912.91,659.68
2018,10,19,12,45,927.5,83.0,1.35,28.25,682.5,916.16,660.76
2018,10,19,13,0,922.0,83.0,1.3,28.5,668.0,915.65,659.63
2018,10,19,13,15,915.5,82.0,1.3,28.55,646.5,909.36,656.25
2018,10,19,13,30,909.0,81.0,1.3,28.6,625.0,899.42,650.74
2018,10,19,13,45,898.5,80.0,1.25,28.65,596.5,882.47,640.17
2018,10,19,14,0,888.0,79.0,1.2,28.7,568.0,862.18,627.61
2018,10,19,14,15,874.0,76.5,1.15,28.55,532.5,833.96,610.43
2018,10,19,14,30,860.0,74.0,1.1,28.4,497.0,802.88,591.37
2018,10,19,14,45,840.0,72.0,1.05,28.3,456.5,771.79,572.05
2018,10,19,15,0,820.0,70.0,1.0,28.2,416.0,731.65,546.36
2018,10,19,15,15,791.5,66.5,1.0,28.2,370.5,681.57,513.79
2018,10,19,15,30,763.0,63.0,1.0,28.2,325.0,630.58,479.74
2018,10,19,15,45,721.0,58.5,0.85,27.2,277.0,568.87,436.78
2018,10,19,16,0,679.0,54.0,0.7,26.2,229.0,508.06,391.64
2018,10,19,16,15,613.5,48.0,0.75,25.2,181.0,433.23,335.23
2018,10,19,16,30,548.0,42.0,0.8,24.2,133.0,367.67,282.45
2018,10,19,16,45,436.5,33.5,0.9,23.25,90.5,277.36,207.11
2018,10,19,17,0,325.0,25.0,1.0,22.3,48.0,190.87,98.92
2018,10,19,17,15,174.5,14.0,1.05,21.45,25.0,80.14,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.6,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.95,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,10.5,16.0,12.39,0.0
2018,10,20,6,45,233.5,24.0,1.25,11.05,45.0,19.68,5.51
2018,10,20,7,0,341.0,35.0,1.3,11.6,74.0,27.75,18.27
2018,10,20,7,15,469.5,42.5,1.3,12.2,124.5,32.3,23.03
2018,10,20,7,30,598.0,50.0,1.3,12.8,175.0,63.94,33.37
2018,10,20,7,45,653.5,54.5,1.35,13.45,223.0,114.82,64.29
2018,10,20,8,0,709.0,59.0,1.4,14.1,271.0,169.12,106.22
2018,10,20,8,15,745.5,63.0,1.25,15.0,318.0,224.74,153.87
2018,10,20,8,30,782.0,67.0,1.1,15.9,365.0,283.77,205.25
2018,10,20,8,45,808.0,69.5,0.9,16.75,408.0,340.87,254.51
2018,10,20,9,0,834.0,72.0,0.7,17.6,451.0,399.5,303.01
2018,10,20,9,15,852.5,74.0,0.6,18.7,489.5,455.49,347.5
2018,10,20,9,30,871.0,76.0,0.5,19.8,528.0,511.29,389.59
2018,10,20,9,45,884.5,77.0,0.4,20.9,560.0,562.86,426.51
2018,10,20,10,0,898.0,78.0,0.3,22.0,592.0,613.39,460.8
2018,10,20,10,15,907.0,79.5,0.4,22.9,617.5,660.29,493.92
2018,10,20,10,30,916.0,81.0,0.5,23.8,643.0,705.27,524.87
2018,10,20,10,45,922.0,81.5,0.6,24.7,661.0,744.89,550.02
2018,10,20,11,0,928.0,82.0,0.7,25.6,679.0,781.91,572.99
2018,10,20,11,15,932.0,82.0,0.8,26.4,689.5,814.04,592.82
2018,10,20,11,30,936.0,82.0,0.9,27.2,700.0,843.08,610.59
2018,10,20,11,45,937.5,81.5,1.05,28.0,702.0,866.27,625.31
2018,10,20,12,0,939.0,81.0,1.2,28.8,704.0,885.98,637.82
2018,10,20,12,15,937.5,81.5,1.3,29.05,698.5,900.71,647.9
2018,10,20,12,30,936.0,82.0,1.4,29.3,693.0,911.74,655.78
2018,10,20,12,45,932.0,81.5,1.45,29.55,679.0,915.7,658.64
2018,10,20,13,0,928.0,81.0,1.5,29.8,665.0,915.88,659.31
2018,10,20,13,15,921.5,80.0,1.6,29.8,643.5,909.55,657.27
2018,10,20,13,30,915.0,79.0,1.7,29.8,622.0,899.54,652.98
2018,10,20,13,45,905.0,77.0,1.8,29.8,593.0,881.73,643.66
2018,10,20,14,0,895.0,75.0,1.9,29.8,564.0,860.53,632.12
2018,10,20,14,15,881.0,73.5,1.95,29.6,529.0,833.41,616.57
2018,10,20,14,30,867.0,72.0,2.0,29.4,494.0,803.44,598.97
2018,10,20,14,45,847.0,69.5,2.05,29.2,453.0,771.56,579.81
2018,10,20,15,0,827.0,67.0,2.1,29.0,412.0,730.67,554.01
2018,10,20,15,15,798.0,63.5,2.1,29.0,366.5,680.11,520.06
2018,10,20,15,30,769.0,60.0,2.1,29.0,321.0,628.68,484.62
2018,10,20,15,45,726.5,56.0,1.8,27.75,273.0,567.21,440.91
2018,10,20,16,0,684.0,52.0,1.5,26.5,225.0,506.68,394.96
2018,10,20,16,15,617.5,46.5,1.45,25.0,177.5,431.91,337.4
2018,10,20,16,30,551.0,41.0,1.4,23.5,130.0,366.46,283.71
2018,10,20,16,45,435.5,33.0,1.35,22.05,88.0,275.08,205.84
2018,10,20,17,0,320.0,25.0,1.3,20.6,46.0,185.87,81.77
2018,10,20,17,15,171.0,14.0,1.4,19.85,24.0,78.35,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.1,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,6,15,25.5,4.0,1.25,8.9,4.5,0.0,0.0
2018,10,21,6,30,51.0,8.0,1.4,9.5,9.0,7.63,0.0
2018,10,21,6,45,110.5,20.0,1.5,10.1,30.0,15.66,2.01
2018,10,21,7,0,170.0,32.0,1.6,10.7,51.0,24.62,15.54
2018,10,21,7,15,292.5,44.0,1.7,11.4,96.5,33.32,23.97
2018,10,21,7,30,415.0,56.0,1.8,12.1,142.0,61.21,36.18
2018,10,21,7,45,461.5,66.5,1.95,12.8,184.5,102.99,62.74
2018,10,21,8,0,508.0,77.0,2.1,13.5,227.0,150.2,99.59
2018,10,21,8,15,625.5,74.5,2.0,14.15,289.5,206.11,143.97
2018,10,21,8,30,743.0,72.0,1.9,14.8,352.0,276.52,202.31
2018,10,21,8,45,797.5,69.5,1.85,15.5,401.5,336.0,253.99
2018,10,21,9,0,852.0,67.0,1.8,16.2,451.0,400.77,308.97
2018,10,21,9,15,864.5,70.5,1.75,16.9,488.0,455.92,355.35
2018,10,21,9,30,877.0,74.0,1.7,17.6,525.0,510.5,399.5
2018,10,21,9,45,883.5,77.5,1.6,18.35,556.0,561.02,438.51
2018,10,21,10,0,890.0,81.0,1.5,19.1,587.0,609.9,474.63
2018,10,21,10,15,898.5,83.0,1.5,19.7,612.5,656.62,508.76
2018,10,21,10,30,907.0,85.0,1.5,20.3,638.0,701.41,540.46
2018,10,21,10,45,913.0,85.5,1.45,20.95,655.5,740.67,565.63
2018,10,21,11,0,919.0,86.0,1.4,21.6,673.0,777.35,588.07
2018,10,21,11,15,922.0,86.5,1.45,22.2,683.0,808.96,607.96
2018,10,21,11,30,925.0,87.0,1.5,22.8,693.0,837.48,625.7
2018,10,21,11,45,925.5,87.0,1.55,23.35,695.0,860.15,639.63
2018,10,21,12,0,926.0,87.0,1.6,23.9,697.0,879.37,651.35
2018,10,21,12,15,923.0,87.5,1.7,24.35,690.5,892.63,660.08
2018,10,21,12,30,920.0,88.0,1.8,24.8,684.0,902.22,666.54
2018,10,21,12,45,914.0,88.5,1.95,25.2,670.0,905.51,669.66
2018,10,21,13,0,908.0,89.0,2.1,25.6,656.0,905.11,670.46
2018,10,21,13,15,900.5,87.5,2.25,25.8,634.0,897.4,667.0
2018,10,21,13,30,893.0,86.0,2.4,26.0,612.0,886.1,661.23
2018,10,21,13,45,882.0,84.5,2.6,26.25,583.0,868.32,651.35
2018,10,21,14,0,871.0,83.0,2.8,26.5,554.0,854.47,644.07
2018,10,21,14,15,855.5,80.5,2.95,26.25,518.5,825.26,626.98
2018,10,21,14,30,840.0,78.0,3.1,26.0,483.0,793.27,607.72
2018,10,21,14,45,818.5,75.5,3.25,25.8,442.5,754.01,582.78
2018,10,21,15,0,797.0,73.0,3.4,25.6,402.0,712.78,555.83
2018,10,21,15,15,766.0,69.0,3.4,25.6,356.5,661.13,519.53
2018,10,21,15,30,735.0,65.0,3.4,25.6,311.0,608.79,481.84
2018,10,21,15,45,690.0,60.5,3.55,24.25,263.5,546.35,436.96
2018,10,21,16,0,645.0,56.0,3.7,22.9,216.0,489.63,393.39
2018,10,21,16,15,575.0,49.5,3.7,21.65,169.0,414.0,332.16
2018,10,21,16,30,505.0,43.0,3.7,20.4,122.0,343.06,271.82
2018,10,21,16,45,376.5,33.5,3.7,19.15,80.5,246.15,186.6
2018,10,21,17,0,248.0,24.0,3.7,17.9,39.0,151.59,49.81
2018,10,21,17,15,124.0,12.0,3.75,17.0,19.5,58.26,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,6,15,14.0,3.5,1.7,9.05,3.5,0.0,0.0
2018,10,22,6,30,28.0,7.0,1.9,9.7,7.0,6.67,0.0
2018,10,22,6,45,75.0,20.5,2.15,10.35,27.0,17.12,0.95
2018,10,22,7,0,122.0,34.0,2.4,11.0,47.0,27.93,18.19
2018,10,22,7,15,304.0,44.5,2.55,11.6,100.0,33.81,24.31
2018,10,22,7,30,486.0,55.0,2.7,12.2,153.0,62.56,35.8
2018,10,22,7,45,467.5,68.5,2.85,12.8,183.0,104.83,64.15
2018,10,22,8,0,449.0,82.0,3.0,13.4,213.0,143.55,96.71
2018,10,22,8,15,626.0,71.5,3.0,13.95,287.0,202.48,141.29
2018,10,22,8,30,803.0,61.0,3.0,14.5,361.0,281.19,205.21
2018,10,22,8,45,828.0,63.5,3.0,15.05,404.0,338.84,257.23
2018,10,22,9,0,853.0,66.0,3.0,15.6,447.0,398.58,309.88
2018,10,22,9,15,869.5,68.5,3.0,16.2,485.0,454.43,357.99
2018,10,22,9,30,886.0,71.0,3.0,16.8,523.0,510.09,404.32
2018,10,22,9,45,896.0,73.0,2.95,17.4,554.5,561.26,445.54
2018,10,22,10,0,906.0,75.0,2.9,18.0,586.0,611.06,484.28
2018,10,22,10,15,915.5,76.0,2.95,18.55,611.5,657.88,520.03
2018,10,22,10,30,925.0,77.0,3.0,19.1,637.0,702.77,553.42
2018,10,22,10,45,931.0,78.0,3.05,19.7,655.0,743.05,581.01
2018,10,22,11,0,937.0,79.0,3.1,20.3,673.0,780.71,606.12
2018,10,22,11,15,940.0,79.0,3.2,20.7,683.0,812.15,627.36
2018,10,22,11,30,943.0,79.0,3.3,21.1,693.0,840.43,646.36
2018,10,22,11,45,944.0,79.0,3.4,21.45,695.0,863.76,662.04
2018,10,22,12,0,945.0,79.0,3.5,21.8,697.0,883.6,675.37
2018,10,22,12,15,943.5,79.0,3.55,22.05,691.0,897.72,684.82
2018,10,22,12,30,942.0,79.0,3.6,22.3,685.0,908.12,691.86
2018,10,22,12,45,938.0,78.0,3.7,22.5,670.5,911.43,694.6
2018,10,22,13,0,934.0,77.0,3.8,22.7,656.0,910.94,694.92
2018,10,22,13,15,926.5,76.0,3.9,22.65,634.0,903.65,691.35
2018,10,22,13,30,919.0,75.0,4.0,22.6,612.0,892.69,685.38
2018,10,22,13,45,908.5,73.5,4.1,22.55,583.0,874.99,674.76
2018,10,22,14,0,898.0,72.0,4.2,22.5,554.0,853.92,661.81
2018,10,22,14,15,882.5,70.5,4.35,22.1,518.5,825.53,644.66
2018,10,22,14,30,867.0,69.0,4.5,21.7,483.0,794.36,625.49
2018,10,22,14,45,846.0,66.5,4.6,21.3,442.0,755.09,599.82
2018,10,22,15,0,825.0,64.0,4.7,20.9,401.0,720.25,576.9
2018,10,22,15,15,795.5,61.0,4.7,20.9,356.0,670.23,540.51
2018,10,22,15,30,766.0,58.0,4.7,20.9,311.0,619.38,502.66
2018,10,22,15,45,721.0,54.0,4.8,19.6,263.0,556.7,456.18
2018,10,22,16,0,676.0,50.0,4.9,18.3,215.0,495.19,407.28
2018,10,22,16,15,605.5,45.0,4.75,17.4,168.0,419.53,343.33
2018,10,22,16,30,535.0,40.0,4.6,16.5,121.0,353.77,284.61
2018,10,22,16,45,404.5,31.0,4.45,15.6,79.5,255.73,195.0
2018,10,22,17,0,274.0,22.0,4.3,14.7,38.0,158.79,28.17
2018,10,22,17,15,137.0,11.0,4.15,14.1,19.0,61.88,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,23,6,15,51.5,5.5,1.45,8.8,6.0,0.0,0.0
2018,10,23,6,30,103.0,11.0,1.5,9.5,12.0,10.48,0.0
2018,10,23,6,45,263.5,21.5,1.6,10.15,44.5,17.76,0.0
2018,10,23,7,0,424.0,32.0,1.7,10.8,77.0,25.55,16.04
2018,10,23,7,15,514.5,39.0,1.9,11.5,121.5,29.75,20.71
2018,10,23,7,30,605.0,46.0,2.1,12.2,166.0,61.01,31.96
2018,10,23,7,45,637.5,52.5,2.3,12.9,209.0,108.64,60.27
2018,10,23,8,0,670.0,59.0,2.5,13.6,252.0,159.84,100.48
2018,10,23,8,15,551.0,87.0,2.5,14.0,263.5,199.77,141.57
2018,10,23,8,30,432.0,115.0,2.5,14.4,275.0,225.86,170.65
2018,10,23,8,45,408.5,137.5,2.5,14.85,302.5,266.11,206.99
2018,10,23,9,0,385.0,160.0,2.5,15.3,330.0,303.51,239.78
2018,10,23,9,15,416.0,168.0,2.6,15.6,366.0,348.23,277.16
2018,10,23,9,30,447.0,176.0,2.7,15.9,402.0,395.34,315.85
2018,10,23,9,45,394.0,199.5,2.8,16.2,408.0,414.6,331.72
2018,10,23,10,0,341.0,223.0,2.9,16.5,414.0,423.14,338.52
2018,10,23,10,15,279.5,246.0,3.05,16.7,407.0,425.43,339.89
2018,10,23,10,30,218.0,269.0,3.2,16.9,400.0,415.51,331.36
2018,10,23,10,45,253.0,271.0,3.35,17.15,427.0,460.21,366.47
2018,10,23,11,0,288.0,273.0,3.5,17.4,454.0,499.67,397.18
2018,10,23,11,15,398.0,248.5,3.6,17.35,503.0,569.42,452.93
2018,10,23,11,30,508.0,224.0,3.7,17.3,552.0,653.94,518.71
2018,10,23,11,45,555.5,208.0,3.75,17.25,567.5,690.14,546.84
2018,10,23,12,0,603.0,192.0,3.8,17.2,583.0,730.19,577.84
2018,10,23,12,15,469.5,229.0,3.8,17.2,532.0,664.81,526.62
2018,10,23,12,30,336.0,266.0,3.8,17.2,481.0,587.02,465.9
2018,10,23,12,45,469.0,220.5,3.85,17.15,513.5,669.19,532.07
2018,10,23,13,0,602.0,175.0,3.9,17.1,546.0,743.09,590.56
2018,10,23,13,15,722.0,135.0,3.75,17.35,564.5,804.04,634.59
2018,10,23,13,30,842.0,95.0,3.6,17.6,583.0,854.77,670.34
2018,10,23,13,45,854.0,87.0,3.45,17.85,561.5,849.34,665.69
2018,10,23,14,0,866.0,79.0,3.3,18.1,540.0,832.91,653.71
2018,10,23,14,15,712.5,105.5,3.1,18.2,468.0,736.21,583.64
2018,10,23,14,30,559.0,132.0,2.9,18.3,396.0,629.95,505.0
2018,10,23,14,45,660.5,102.0,2.75,18.4,387.5,661.86,530.56
2018,10,23,15,0,762.0,72.0,2.6,18.5,379.0,680.26,544.37
2018,10,23,15,15,762.0,65.0,2.6,18.5,342.5,648.62,521.67
2018,10,23,15,30,762.0,58.0,2.6,18.5,306.0,614.3,496.68
2018,10,23,15,45,719.0,53.5,2.45,18.1,258.5,552.6,448.94
2018,10,23,16,0,676.0,49.0,2.3,17.7,211.0,491.94,399.54
2018,10,23,16,15,606.0,43.5,2.05,16.7,164.0,416.27,336.64
2018,10,23,16,30,536.0,38.0,1.8,15.7,117.0,344.74,274.34
2018,10,23,16,45,402.5,30.0,1.55,14.65,76.5,252.61,189.14
2018,10,23,17,0,269.0,22.0,1.3,13.6,36.0,154.19,0.0
2018,10,23,17,15,134.5,11.0,1.4,13.15,18.0,60.63,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.0,1.15,9.1,4.5,0.0,0.0
2018,10,24,6,30,70.0,8.0,1.1,9.6,9.0,7.63,0.0
2018,10,24,6,45,155.0,20.5,1.05,10.05,33.5,16.24,0.0
2018,10,24,7,0,240.0,33.0,1.0,10.5,58.0,25.69,16.03
2018,10,24,7,15,398.5,40.0,1.2,11.3,107.0,30.66,21.51
2018,10,24,7,30,557.0,47.0,1.4,12.1,156.0,56.63,29.79
2018,10,24,7,45,639.5,48.5,1.6,12.9,205.5,104.11,56.45
2018,10,24,8,0,722.0,50.0,1.8,13.7,255.0,158.35,96.75
2018,10,24,8,15,698.0,63.5,1.7,14.35,289.0,210.32,144.03
2018,10,24,8,30,674.0,77.0,1.6,15.0,323.0,257.13,187.78
2018,10,24,8,45,756.0,69.0,1.5,15.65,375.5,317.67,239.26
2018,10,24,9,0,838.0,61.0,1.4,16.3,428.0,384.61,295.22
2018,10,24,9,15,854.0,63.0,1.4,17.05,465.0,438.66,340.76
2018,10,24,9,30,870.0,65.0,1.4,17.8,502.0,492.5,384.48
2018,10,24,9,45,881.5,66.0,1.35,18.55,532.5,542.4,423.36
2018,10,24,10,0,893.0,67.0,1.3,19.3,563.0,591.08,459.79
2018,10,24,10,15,900.5,68.0,1.4,19.9,587.0,635.81,493.41
2018,10,24,10,30,908.0,69.0,1.5,20.5,611.0,678.5,524.7
2018,10,24,10,45,912.5,70.5,1.55,21.15,628.0,717.4,550.6
2018,10,24,11,0,917.0,72.0,1.6,21.8,645.0,753.66,574.04
2018,10,24,11,15,918.5,72.5,1.7,22.25,654.0,783.69,593.93
2018,10,24,11,30,920.0,73.0,1.8,22.7,663.0,810.57,611.66
2018,10,24,11,45,919.5,73.0,1.9,23.15,664.0,831.98,625.69
2018,10,24,12,0,919.0,73.0,2.0,23.6,665.0,849.92,637.48
2018,10,24,12,15,916.5,72.5,2.15,23.95,658.5,862.06,646.15
2018,10,24,12,30,914.0,72.0,2.3,24.3,652.0,870.56,652.51
2018,10,24,12,45,909.5,71.5,2.4,24.6,638.0,873.68,655.07
2018,10,24,13,0,905.0,71.0,2.5,24.9,624.0,873.14,655.33
2018,10,24,13,15,858.0,83.0,2.55,24.95,592.5,847.31,638.76
2018,10,24,13,30,811.0,95.0,2.6,25.0,561.0,825.58,625.19
2018,10,24,13,45,779.5,98.0,2.65,25.05,528.0,796.48,606.44
2018,10,24,14,0,748.0,101.0,2.7,25.1,495.0,764.78,585.79
2018,10,24,14,15,663.0,114.5,2.65,24.85,447.0,704.22,544.5
2018,10,24,14,30,578.0,128.0,2.6,24.6,399.0,638.99,498.99
2018,10,24,14,45,455.0,133.5,2.6,24.35,335.0,531.42,419.49
2018,10,24,15,0,332.0,139.0,2.6,24.1,271.0,420.99,335.48
2018,10,24,15,15,484.5,103.5,2.6,24.1,271.5,491.91,393.04
2018,10,24,15,30,637.0,68.0,2.6,24.1,272.0,542.62,432.89
2018,10,24,15,45,635.5,58.0,2.45,23.3,234.5,505.72,404.24
2018,10,24,16,0,634.0,48.0,2.3,22.5,197.0,463.23,370.22
2018,10,24,16,15,569.0,42.0,2.15,21.6,152.5,391.9,311.53
2018,10,24,16,30,504.0,36.0,2.0,20.7,108.0,329.84,257.37
2018,10,24,16,45,375.5,28.0,1.85,19.8,70.0,236.66,171.46
2018,10,24,17,0,247.0,20.0,1.7,18.9,32.0,141.22,0.0
2018,10,24,17,15,123.5,10.0,1.95,18.3,16.0,55.27,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.8,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,11.2,10.0,8.58,0.0
2018,10,25,6,45,240.5,19.5,1.2,11.6,39.5,16.1,0.0
2018,10,25,7,0,393.0,30.0,1.2,12.0,69.0,23.98,14.26
2018,10,25,7,15,418.5,39.5,1.35,12.65,101.5,30.42,21.11
2018,10,25,7,30,444.0,49.0,1.5,13.3,134.0,53.76,30.15
2018,10,25,7,45,361.5,65.5,1.65,13.9,147.0,89.33,55.41
2018,10,25,8,0,279.0,82.0,1.8,14.5,160.0,115.35,79.97
2018,10,25,8,15,516.5,73.5,1.85,15.4,248.5,178.11,124.02
2018,10,25,8,30,754.0,65.0,1.9,16.3,337.0,267.67,193.16
2018,10,25,8,45,765.0,70.5,1.95,17.2,375.0,320.68,240.46
2018,10,25,9,0,776.0,76.0,2.0,18.1,413.0,373.7,286.64
2018,10,25,9,15,812.0,74.5,2.15,19.05,454.0,430.22,334.01
2018,10,25,9,30,848.0,73.0,2.3,20.0,495.0,488.22,381.13
2018,10,25,9,45,871.5,71.5,2.4,20.95,529.0,540.88,422.71
2018,10,25,10,0,895.0,70.0,2.5,21.9,563.0,593.37,462.86
2018,10,25,10,15,904.0,70.5,2.55,22.55,587.5,638.53,496.73
2018,10,25,10,30,913.0,71.0,2.6,23.2,612.0,681.75,528.26
2018,10,25,10,45,919.0,72.0,2.65,23.9,629.5,721.28,554.93
2018,10,25,11,0,925.0,73.0,2.7,24.6,647.0,758.23,578.94
2018,10,25,11,15,928.5,72.5,2.7,25.0,656.5,788.85,598.72
2018,10,25,11,30,932.0,72.0,2.7,25.4,666.0,816.37,616.28
2018,10,25,11,45,933.0,72.5,2.7,25.8,668.0,839.77,630.99
2018,10,25,12,0,934.0,73.0,2.7,26.2,670.0,859.73,643.39
2018,10,25,12,15,932.0,73.0,2.7,26.5,664.0,873.06,651.64
2018,10,25,12,30,930.0,73.0,2.7,26.8,658.0,882.72,657.58
2018,10,25,12,45,925.5,72.5,2.7,27.1,644.0,885.95,659.36
2018,10,25,13,0,921.0,72.0,2.7,27.4,630.0,885.46,658.84
2018,10,25,13,15,915.0,71.0,2.65,27.5,609.0,879.39,654.9
2018,10,25,13,30,909.0,70.0,2.6,27.6,588.0,869.71,648.72
2018,10,25,13,45,899.0,69.0,2.6,27.7,560.0,853.12,638.38
2018,10,25,14,0,889.0,68.0,2.6,27.8,532.0,833.22,625.92
2018,10,25,14,15,874.5,66.0,2.6,27.7,497.5,805.25,608.41
2018,10,25,14,30,860.0,64.0,2.6,27.6,463.0,774.5,588.89
2018,10,25,14,45,839.5,62.0,2.6,27.5,423.0,736.57,564.09
2018,10,25,15,0,819.0,60.0,2.6,27.4,383.0,703.08,542.05
2018,10,25,15,15,789.0,57.0,2.6,27.4,338.5,653.21,507.42
2018,10,25,15,30,759.0,54.0,2.6,27.4,294.0,602.61,471.36
2018,10,25,15,45,713.5,50.5,2.1,26.2,247.5,541.03,425.03
2018,10,25,16,0,668.0,47.0,1.6,25.0,201.0,480.67,377.03
2018,10,25,16,15,594.0,41.5,1.6,23.65,154.5,403.62,316.08
2018,10,25,16,30,520.0,36.0,1.6,22.3,108.0,331.11,255.3
2018,10,25,16,45,373.0,27.5,1.55,20.9,68.5,234.04,165.36
2018,10,25,17,0,226.0,19.0,1.5,19.5,29.0,129.58,0.0
2018,10,25,17,15,113.0,9.5,1.7,18.95,14.5,50.65,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.15,10.15,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.2,10.7,9.0,8.58,0.0
2018,10,26,6,45,224.5,18.5,1.2,11.2,35.5,15.26,0.0
2018,10,26,7,0,353.0,28.0,1.2,11.7,62.0,22.21,12.58
2018,10,26,7,15,462.5,34.5,1.25,12.4,105.5,26.16,17.35
2018,10,26,7,30,572.0,41.0,1.3,13.1,149.0,52.61,26.79
2018,10,26,7,45,579.0,52.5,1.3,13.75,187.5,97.96,53.82
2018,10,26,8,0,586.0,64.0,1.3,14.4,226.0,146.35,92.27
2018,10,26,8,15,528.0,85.0,1.15,15.3,250.0,190.46,133.25
2018,10,26,8,30,470.0,106.0,1.0,16.2,274.0,225.7,166.91
2018,10,26,8,45,451.0,125.5,0.85,17.05,302.5,266.74,202.84
2018,10,26,9,0,432.0,145.0,0.7,17.9,331.0,305.33,235.22
2018,10,26,9,15,475.5,149.5,0.65,18.7,370.5,354.04,273.79
2018,10,26,9,30,519.0,154.0,0.6,19.5,410.0,406.19,313.86
2018,10,26,9,45,608.5,139.5,0.5,20.3,458.0,469.92,361.14
2018,10,26,10,0,698.0,125.0,0.4,21.1,506.0,537.16,409.35
2018,10,26,10,15,704.0,129.0,0.35,21.8,528.0,577.34,436.81
2018,10,26,10,30,710.0,133.0,0.3,22.5,550.0,615.99,462.52
2018,10,26,10,45,718.5,135.0,0.25,23.2,567.5,652.55,486.04
2018,10,26,11,0,727.0,137.0,0.2,23.9,585.0,687.34,507.69
2018,10,26,11,15,721.5,141.0,0.25,24.45,591.5,711.77,523.43
2018,10,26,11,30,716.0,145.0,0.3,25.0,598.0,733.33,536.97
2018,10,26,11,45,764.0,129.0,0.4,25.55,613.5,772.86,562.86
2018,10,26,12,0,812.0,113.0,0.5,26.1,629.0,808.03,585.57
2018,10,26,12,15,809.5,112.5,0.6,26.45,622.5,819.31,593.41
2018,10,26,12,30,807.0,112.0,0.7,26.8,616.0,827.3,599.57
2018,10,26,12,45,791.5,114.0,0.85,27.2,599.5,823.68,599.0
2018,10,26,13,0,776.0,116.0,1.0,27.6,583.0,816.65,596.3
2018,10,26,13,15,817.0,99.5,1.05,27.8,575.5,833.73,608.47
2018,10,26,13,30,858.0,83.0,1.1,28.0,568.0,839.29,612.97
2018,10,26,13,45,850.5,80.5,1.15,28.2,541.0,823.6,603.83
2018,10,26,14,0,843.0,78.0,1.2,28.4,514.0,811.73,597.49
2018,10,26,14,15,810.5,77.0,1.2,28.3,473.5,771.16,572.05
2018,10,26,14,30,778.0,76.0,1.2,28.2,433.0,728.62,545.21
2018,10,26,14,45,717.0,80.0,1.2,28.15,386.5,668.56,505.65
2018,10,26,15,0,656.0,84.0,1.2,28.1,340.0,613.18,468.55
2018,10,26,15,15,631.0,78.0,1.2,28.1,300.5,568.36,437.78
2018,10,26,15,30,606.0,72.0,1.2,28.1,261.0,522.97,404.69
2018,10,26,15,45,593.5,62.5,0.9,27.1,222.5,481.01,372.74
2018,10,26,16,0,581.0,53.0,0.6,26.1,184.0,438.18,338.35
2018,10,26,16,15,498.5,47.0,0.6,25.35,140.5,360.18,277.08
2018,10,26,16,30,416.0,41.0,0.6,24.6,97.0,287.88,217.45
2018,10,26,16,45,282.5,29.5,0.6,23.85,60.5,193.11,130.47
2018,10,26,17,0,149.0,18.0,0.6,23.1,24.0,78.76,0.0
2018,10,26,17,15,74.5,9.0,0.7,22.45,12.0,8.58,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,6,15,4.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,10,27,6,30,9.0,4.0,1.5,12.1,4.0,3.81,0.0
2018,10,27,6,45,26.5,18.5,1.65,12.55,20.5,16.0,0.0
2018,10,27,7,0,44.0,33.0,1.8,13.0,37.0,28.08,16.89
2018,10,27,7,15,188.5,45.5,1.9,13.6,78.0,34.87,24.76
2018,10,27,7,30,333.0,58.0,2.0,14.2,119.0,56.1,34.96
2018,10,27,7,45,389.5,67.5,2.1,14.8,158.5,92.43,56.83
2018,10,27,8,0,446.0,77.0,2.2,15.4,198.0,135.2,88.89
2018,10,27,8,15,464.0,89.0,2.1,16.25,234.5,178.48,125.75
2018,10,27,8,30,482.0,101.0,2.0,17.1,271.0,223.48,164.91
2018,10,27,8,45,449.0,121.5,1.9,17.9,295.0,261.57,199.41
2018,10,27,9,0,416.0,142.0,1.8,18.7,319.0,295.71,229.3
2018,10,27,9,15,508.5,136.0,1.75,19.4,371.5,354.29,276.18
2018,10,27,9,30,601.0,130.0,1.7,20.1,424.0,423.67,330.62
2018,10,27,9,45,561.0,150.0,1.7,20.85,438.5,451.01,352.03
2018,10,27,10,0,521.0,170.0,1.7,21.6,453.0,476.39,371.03
2018,10,27,10,15,640.5,144.5,1.75,22.25,507.5,552.58,428.75
2018,10,27,10,30,760.0,119.0,1.8,22.9,562.0,632.21,487.51
2018,10,27,10,45,753.5,124.5,1.85,23.5,574.5,663.74,509.29
2018,10,27,11,0,747.0,130.0,1.9,24.1,587.0,692.44,528.97
2018,10,27,11,15,790.0,118.0,1.9,24.75,608.0,734.13,556.87
2018,10,27,11,30,833.0,106.0,1.9,25.4,629.0,777.19,584.49
2018,10,27,11,45,820.0,110.5,1.95,26.05,626.5,792.33,593.2
2018,10,27,12,0,807.0,115.0,2.0,26.7,624.0,803.86,599.78
2018,10,27,12,15,850.0,99.5,2.05,26.95,631.0,836.07,621.38
2018,10,27,12,30,893.0,84.0,2.1,27.2,638.0,858.93,636.5
2018,10,27,12,45,869.0,89.0,2.15,27.5,618.0,851.81,631.66
2018,10,27,13,0,845.0,94.0,2.2,27.8,598.0,848.06,629.49
2018,10,27,13,15,846.0,89.5,2.3,27.8,579.0,844.22,628.51
2018,10,27,13,30,847.0,85.0,2.4,27.8,560.0,836.87,625.24
2018,10,27,13,45,790.0,94.0,2.5,27.75,519.5,793.53,597.55
2018,10,27,14,0,733.0,103.0,2.6,27.7,479.0,752.12,571.04
2018,10,27,14,15,702.0,101.0,2.75,27.45,441.5,713.66,546.81
2018,10,27,14,30,671.0,99.0,2.9,27.2,404.0,673.54,520.8
2018,10,27,14,45,554.5,111.5,3.0,26.95,348.5,583.48,456.72
2018,10,27,15,0,438.0,124.0,3.1,26.7,293.0,492.51,388.67
2018,10,27,15,15,408.5,112.0,3.1,26.7,254.5,444.74,352.79
2018,10,27,15,30,379.0,100.0,3.1,26.7,216.0,397.46,316.15
2018,10,27,15,45,259.0,91.5,3.2,25.45,165.0,285.71,228.44
2018,10,27,16,0,139.0,83.0,3.3,24.2,114.0,186.34,147.73
2018,10,27,16,15,115.0,64.5,3.3,23.15,86.0,146.49,114.45
2018,10,27,16,30,91.0,46.0,3.3,22.1,58.0,108.03,81.33
2018,10,27,16,45,67.0,30.0,3.25,21.05,37.0,82.83,52.93
2018,10,27,17,0,43.0,14.0,3.2,20.0,16.0,31.01,0.0
2018,10,27,17,15,21.5,7.0,3.35,19.25,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,12.35,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.8,3.0,2.86,0.0
2018,10,28,6,45,152.0,17.0,3.1,13.25,29.5,16.2,0.0
2018,10,28,7,0,279.0,31.0,3.3,13.7,56.0,25.48,14.33
2018,10,28,7,15,427.0,36.0,3.45,14.4,100.5,27.78,18.44
2018,10,28,7,30,575.0,41.0,3.6,15.1,145.0,50.99,26.05
2018,10,28,7,45,644.0,44.5,3.7,15.8,192.0,96.72,50.06
2018,10,28,8,0,713.0,48.0,3.8,16.5,239.0,150.29,89.47
2018,10,28,8,15,749.0,51.5,3.85,17.15,284.0,204.48,135.84
2018,10,28,8,30,785.0,55.0,3.9,17.8,329.0,261.93,186.92
2018,10,28,8,45,810.0,56.5,3.95,18.45,370.0,317.86,237.29
2018,10,28,9,0,835.0,58.0,4.0,19.1,411.0,373.66,286.72
2018,10,28,9,15,753.5,84.0,4.0,19.6,423.5,409.81,320.32
2018,10,28,9,30,672.0,110.0,4.0,20.1,436.0,436.42,344.29
2018,10,28,9,45,706.0,109.5,4.0,20.6,471.5,488.3,386.39
2018,10,28,10,0,740.0,109.0,4.0,21.1,507.0,541.43,428.34
2018,10,28,10,15,818.5,91.0,4.0,21.5,549.5,603.67,476.95
2018,10,28,10,30,897.0,73.0,4.0,21.9,592.0,666.7,525.28
2018,10,28,10,45,902.5,73.0,4.0,22.3,608.5,704.0,552.04
2018,10,28,11,0,908.0,73.0,4.0,22.7,625.0,738.73,575.73
2018,10,28,11,15,910.0,74.0,4.1,22.85,634.0,769.21,597.15
2018,10,28,11,30,912.0,75.0,4.2,23.0,643.0,796.61,616.38
2018,10,28,11,45,912.0,75.0,4.25,23.2,644.5,818.08,631.1
2018,10,28,12,0,912.0,75.0,4.3,23.4,646.0,836.14,643.5
2018,10,28,12,15,905.0,76.5,4.35,23.45,638.5,846.66,651.07
2018,10,28,12,30,898.0,78.0,4.4,23.5,631.0,853.53,656.26
2018,10,28,12,45,887.5,79.5,4.5,23.55,615.5,853.82,657.28
2018,10,28,13,0,877.0,81.0,4.6,23.6,600.0,850.53,656.11
2018,10,28,13,15,845.0,86.5,4.65,23.45,572.0,837.23,648.15
2018,10,28,13,30,813.0,92.0,4.7,23.3,544.0,813.97,633.16
2018,10,28,13,45,708.0,114.0,4.75,23.2,493.5,750.26,588.61
2018,10,28,14,0,603.0,136.0,4.8,23.1,443.0,681.39,539.61
2018,10,28,14,15,453.5,154.0,4.8,22.75,376.0,566.97,452.98
2018,10,28,14,30,304.0,172.0,4.8,22.4,309.0,449.33,361.22
2018,10,28,14,45,285.0,158.0,4.8,22.1,277.0,412.73,333.78
2018,10,28,15,0,266.0,144.0,4.8,21.8,245.0,376.01,305.47
2018,10,28,15,15,310.5,122.5,4.8,21.8,227.0,374.56,305.65
2018,10,28,15,30,355.0,101.0,4.8,21.8,209.0,381.67,311.65
2018,10,28,15,45,291.5,89.5,4.65,20.7,168.5,315.38,257.78
2018,10,28,16,0,228.0,78.0,4.5,19.6,128.0,242.25,197.23
2018,10,28,16,15,192.5,61.5,4.4,19.05,96.5,194.41,155.88
2018,10,28,16,30,157.0,45.0,4.3,18.5,65.0,149.2,115.48
2018,10,28,16,45,107.0,29.5,4.2,17.9,40.5,99.9,62.97
2018,10,28,17,0,57.0,14.0,4.1,17.3,16.0,36.63,0.0
2018,10,28,17,15,28.5,7.0,3.95,16.8,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
