Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,11,8,6,45,98.0,11.0,3.15,6.15,16.0,10.48,0.0
2018,11,8,7,0,196.0,22.0,3.3,6.4,32.0,18.7,0.0
2018,11,8,7,15,338.0,33.5,3.6,7.15,72.0,27.54,17.31
2018,11,8,7,30,480.0,45.0,3.9,7.9,112.0,40.49,30.38
2018,11,8,7,45,563.0,52.0,4.15,8.65,158.5,83.07,45.44
2018,11,8,8,0,646.0,59.0,4.4,9.4,205.0,135.21,81.85
2018,11,8,8,15,696.5,63.5,4.45,10.4,251.0,188.12,125.98
2018,11,8,8,30,747.0,68.0,4.5,11.4,297.0,247.41,178.33
2018,11,8,8,45,784.5,71.0,4.55,12.4,341.0,304.28,229.89
2018,11,8,9,0,822.0,74.0,4.6,13.4,385.0,363.91,283.26
2018,11,8,9,15,850.5,76.5,4.65,14.25,425.5,421.83,334.42
2018,11,8,9,30,879.0,79.0,4.7,15.1,466.0,480.83,385.0
2018,11,8,9,45,898.5,80.5,4.8,15.9,499.5,535.05,430.58
2018,11,8,10,0,918.0,82.0,4.9,16.7,533.0,588.77,474.41
2018,11,8,10,15,927.5,84.0,4.85,17.25,558.5,636.4,512.28
2018,11,8,10,30,937.0,86.0,4.8,17.8,584.0,679.37,545.58
2018,11,8,10,45,943.0,87.0,4.75,18.35,601.5,719.04,575.45
2018,11,8,11,0,949.0,88.0,4.7,18.9,619.0,756.09,602.07
2018,11,8,11,15,953.0,88.0,4.6,19.3,629.0,787.81,623.35
2018,11,8,11,30,957.0,88.0,4.5,19.7,639.0,816.42,642.18
2018,11,8,11,45,958.5,88.0,4.45,20.1,641.0,839.88,657.48
2018,11,8,12,0,960.0,88.0,4.4,20.5,643.0,859.89,670.31
2018,11,8,12,15,961.0,86.5,4.3,20.85,637.5,874.21,679.18
2018,11,8,12,30,962.0,85.0,4.2,21.2,632.0,884.85,685.58
2018,11,8,12,45,962.0,82.0,4.05,21.5,618.0,889.18,687.53
2018,11,8,13,0,962.0,79.0,3.9,21.8,604.0,889.7,686.95
2018,11,8,13,15,950.5,79.5,3.8,22.05,581.5,881.26,680.62
2018,11,8,13,30,939.0,80.0,3.7,22.3,559.0,869.21,671.95
2018,11,8,13,45,922.5,79.5,3.55,22.5,528.5,855.17,661.87
2018,11,8,14,0,906.0,79.0,3.4,22.7,498.0,831.1,644.77
2018,11,8,14,15,885.5,77.0,3.15,22.7,461.5,799.05,621.96
2018,11,8,14,30,865.0,75.0,2.9,22.7,425.0,764.32,597.12
2018,11,8,14,45,835.5,72.0,2.65,22.65,383.0,719.4,564.73
2018,11,8,15,0,806.0,69.0,2.4,22.6,341.0,672.84,530.66
2018,11,8,15,15,765.0,65.0,2.4,22.6,295.5,616.07,489.23
2018,11,8,15,30,724.0,61.0,2.4,22.6,250.0,559.08,444.9
2018,11,8,15,45,659.0,55.5,1.8,20.3,202.5,492.21,392.37
2018,11,8,16,0,594.0,50.0,1.2,18.0,155.0,422.81,335.29
2018,11,8,16,15,481.0,42.0,1.3,16.85,110.5,328.81,257.25
2018,11,8,16,30,368.0,34.0,1.4,15.7,66.0,242.48,171.03
2018,11,8,16,45,209.0,20.5,1.5,14.6,36.5,109.74,0.0
2018,11,8,17,0,50.0,7.0,1.6,13.5,7.0,26.0,0.0
2018,11,8,17,15,25.0,3.5,1.65,13.0,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,9,6,45,122.0,11.0,1.3,6.7,17.0,10.48,0.0
2018,11,9,7,0,244.0,22.0,1.2,7.1,34.0,18.96,0.0
2018,11,9,7,15,386.0,32.0,1.1,7.95,74.0,26.31,15.94
2018,11,9,7,30,528.0,42.0,1.0,8.8,114.0,37.07,27.24
2018,11,9,7,45,605.5,48.5,0.95,9.65,160.5,81.48,42.68
2018,11,9,8,0,683.0,55.0,0.9,10.5,207.0,136.7,80.8
2018,11,9,8,15,731.0,59.5,0.9,11.25,253.5,190.71,125.08
2018,11,9,8,30,779.0,64.0,0.9,12.0,300.0,249.4,176.02
2018,11,9,8,45,810.5,67.5,0.95,12.7,343.0,306.57,226.95
2018,11,9,9,0,842.0,71.0,1.0,13.4,386.0,365.83,278.86
2018,11,9,9,15,812.5,86.5,1.15,14.0,414.5,414.66,322.53
2018,11,9,9,30,783.0,102.0,1.3,14.6,443.0,458.95,360.91
2018,11,9,9,45,732.5,124.0,1.45,15.15,461.0,495.45,391.76
2018,11,9,10,0,682.0,146.0,1.6,15.7,479.0,525.53,416.33
2018,11,9,10,15,696.0,149.5,1.65,16.1,503.5,568.59,449.89
2018,11,9,10,30,710.0,153.0,1.7,16.5,528.0,610.77,481.89
2018,11,9,10,45,719.5,155.5,1.7,16.85,545.5,647.87,509.26
2018,11,9,11,0,729.0,158.0,1.7,17.2,563.0,683.28,534.86
2018,11,9,11,15,735.0,158.5,1.7,17.6,573.0,712.22,555.28
2018,11,9,11,30,741.0,159.0,1.7,18.0,583.0,738.83,573.77
2018,11,9,11,45,743.5,159.5,1.65,18.35,585.5,760.3,588.03
2018,11,9,12,0,746.0,160.0,1.6,18.7,588.0,779.01,600.2
2018,11,9,12,15,744.5,158.5,1.55,19.0,582.0,789.54,606.45
2018,11,9,12,30,743.0,157.0,1.5,19.3,576.0,797.01,610.6
2018,11,9,12,45,738.0,154.0,1.45,19.6,562.0,796.92,609.66
2018,11,9,13,0,733.0,151.0,1.4,19.9,548.0,793.67,606.75
2018,11,9,13,15,723.0,147.5,1.35,19.95,526.5,782.7,599.24
2018,11,9,13,30,713.0,144.0,1.3,20.0,505.0,768.71,589.82
2018,11,9,13,45,698.5,139.5,1.25,20.0,477.0,747.12,575.31
2018,11,9,14,0,684.0,135.0,1.2,20.0,449.0,722.86,558.99
2018,11,9,14,15,661.0,129.5,1.1,19.75,414.5,688.46,535.25
2018,11,9,14,30,638.0,124.0,1.0,19.5,380.0,652.09,509.56
2018,11,9,14,45,606.0,116.0,0.9,19.2,340.0,604.84,475.58
2018,11,9,15,0,574.0,108.0,0.8,18.9,300.0,556.7,440.25
2018,11,9,15,15,529.0,99.0,0.8,18.9,257.5,497.46,395.9
2018,11,9,15,30,484.0,90.0,0.8,18.9,215.0,441.42,352.45
2018,11,9,15,45,420.5,77.5,0.8,17.35,171.0,371.55,298.39
2018,11,9,16,0,357.0,65.0,0.8,15.8,127.0,305.5,244.83
2018,11,9,16,15,253.5,49.5,0.8,15.2,87.0,219.28,171.95
2018,11,9,16,30,150.0,34.0,0.8,14.6,47.0,141.37,96.61
2018,11,9,16,45,80.0,19.0,0.8,14.05,25.5,52.49,0.0
2018,11,9,17,0,10.0,4.0,0.8,13.5,4.0,3.81,0.0
2018,11,9,17,15,5.0,2.0,0.85,13.2,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,7.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,7.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,6.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.0,1.05,4.9,8.0,6.67,0.0
2018,11,10,7,0,54.0,14.0,1.1,4.6,16.0,11.85,0.0
2018,11,10,7,15,126.5,31.5,1.15,5.0,46.0,25.87,15.39
2018,11,10,7,30,199.0,49.0,1.2,5.4,76.0,39.03,29.29
2018,11,10,7,45,253.0,65.5,1.2,5.85,112.5,71.63,47.61
2018,11,10,8,0,307.0,82.0,1.2,6.3,149.0,110.59,76.71
2018,11,10,8,15,330.0,93.0,1.4,6.9,179.0,145.24,106.01
2018,11,10,8,30,353.0,104.0,1.6,7.5,209.0,182.19,138.66
2018,11,10,8,45,380.5,115.0,1.8,8.1,243.0,222.63,174.54
2018,11,10,9,0,408.0,126.0,2.0,8.7,277.0,265.55,212.38
2018,11,10,9,15,440.5,135.5,1.9,9.4,313.0,311.27,251.55
2018,11,10,9,30,473.0,145.0,1.8,10.1,349.0,359.47,291.84
2018,11,10,9,45,528.0,148.5,1.75,10.75,391.5,414.89,337.04
2018,11,10,10,0,583.0,152.0,1.7,11.4,434.0,473.98,384.04
2018,11,10,10,15,589.0,153.5,1.7,12.2,450.5,505.96,408.91
2018,11,10,10,30,595.0,155.0,1.7,13.0,467.0,540.16,434.84
2018,11,10,10,45,607.5,159.5,1.7,13.75,486.5,577.09,462.25
2018,11,10,11,0,620.0,164.0,1.7,14.5,506.0,612.92,488.17
2018,11,10,11,15,645.5,165.0,1.8,15.0,526.5,653.1,518.1
2018,11,10,11,30,671.0,166.0,1.9,15.5,547.0,692.34,546.91
2018,11,10,11,45,687.0,163.5,1.95,16.05,554.5,719.43,566.19
2018,11,10,12,0,703.0,161.0,2.0,16.6,562.0,744.45,583.89
2018,11,10,12,15,666.5,171.0,2.0,16.75,548.0,738.7,579.0
2018,11,10,12,30,630.0,181.0,2.0,16.9,534.0,725.78,569.33
2018,11,10,12,45,578.5,193.0,2.0,17.1,511.0,704.27,552.98
2018,11,10,13,0,527.0,205.0,2.0,17.3,488.0,679.85,534.52
2018,11,10,13,15,520.5,198.5,1.9,17.35,469.0,669.05,526.82
2018,11,10,13,30,514.0,192.0,1.8,17.4,450.0,656.03,517.39
2018,11,10,13,45,504.0,183.5,1.75,17.5,425.0,635.82,502.94
2018,11,10,14,0,494.0,175.0,1.7,17.6,400.0,613.65,487.02
2018,11,10,14,15,475.0,165.0,1.45,17.25,368.0,581.04,462.68
2018,11,10,14,30,456.0,155.0,1.2,16.9,336.0,547.15,437.09
2018,11,10,14,45,430.5,142.0,1.0,16.55,299.5,504.03,404.44
2018,11,10,15,0,405.0,129.0,0.8,16.2,263.0,460.51,370.88
2018,11,10,15,15,365.0,115.0,0.8,16.2,223.5,406.02,328.67
2018,11,10,15,30,325.0,101.0,0.8,16.2,184.0,352.82,286.25
2018,11,10,15,45,278.0,83.5,0.8,15.05,144.5,283.04,230.47
2018,11,10,16,0,231.0,66.0,0.8,13.9,105.0,226.02,182.84
2018,11,10,16,15,171.5,47.0,0.8,13.65,71.0,163.04,128.01
2018,11,10,16,30,112.0,28.0,0.8,13.4,37.0,102.07,67.17
2018,11,10,16,45,61.5,15.5,0.8,13.1,20.0,41.09,0.0
2018,11,10,17,0,11.0,3.0,0.8,12.8,3.0,0.0,0.0
2018,11,10,17,15,5.5,1.5,0.8,12.65,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,11,6,45,78.5,9.5,2.9,4.7,12.5,9.05,0.0
2018,11,11,7,0,157.0,19.0,3.0,5.0,25.0,18.11,0.0
2018,11,11,7,15,291.0,31.5,3.25,5.9,62.0,26.2,15.02
2018,11,11,7,30,425.0,44.0,3.5,6.8,99.0,36.73,26.93
2018,11,11,7,45,509.0,52.0,3.8,7.65,143.5,76.35,42.64
2018,11,11,8,0,593.0,60.0,4.1,8.5,188.0,125.7,76.4
2018,11,11,8,15,647.5,65.5,4.05,9.35,233.0,176.74,118.37
2018,11,11,8,30,702.0,71.0,4.0,10.2,278.0,233.28,167.97
2018,11,11,8,45,740.5,75.0,4.0,11.1,321.0,288.87,218.29
2018,11,11,9,0,779.0,79.0,4.0,12.0,364.0,348.2,271.33
2018,11,11,9,15,795.0,84.0,3.85,12.8,400.0,401.23,318.52
2018,11,11,9,30,811.0,89.0,3.7,13.6,436.0,454.25,364.16
2018,11,11,9,45,818.0,94.0,3.55,14.4,465.5,502.62,404.56
2018,11,11,10,0,825.0,99.0,3.4,15.2,495.0,549.63,442.37
2018,11,11,10,15,826.5,103.0,3.25,15.75,516.0,590.9,474.84
2018,11,11,10,30,828.0,107.0,3.1,16.3,537.0,629.95,504.53
2018,11,11,10,45,780.5,117.0,2.95,16.9,533.0,643.15,513.38
2018,11,11,11,0,733.0,127.0,2.8,17.5,529.0,649.41,516.64
2018,11,11,11,15,725.0,130.5,2.75,17.85,533.5,671.34,532.57
2018,11,11,11,30,717.0,134.0,2.7,18.2,538.0,690.32,545.9
2018,11,11,11,45,678.5,142.0,2.65,18.6,525.0,688.17,543.05
2018,11,11,12,0,640.0,150.0,2.6,19.0,512.0,681.9,537.26
2018,11,11,12,15,602.0,159.5,2.6,19.15,497.5,673.78,530.81
2018,11,11,12,30,564.0,169.0,2.6,19.3,483.0,657.67,518.61
2018,11,11,12,45,620.5,153.0,2.6,19.5,490.5,696.7,548.46
2018,11,11,13,0,677.0,137.0,2.6,19.7,498.0,728.67,572.01
2018,11,11,13,15,770.0,115.5,2.55,19.75,511.0,780.44,609.28
2018,11,11,13,30,863.0,94.0,2.5,19.8,524.0,823.67,639.97
2018,11,11,13,45,851.0,91.5,2.45,19.85,496.0,804.97,626.86
2018,11,11,14,0,839.0,89.0,2.4,19.9,468.0,783.12,612.07
2018,11,11,14,15,820.0,85.5,2.25,19.7,433.0,751.75,590.29
2018,11,11,14,30,801.0,82.0,2.1,19.5,398.0,717.87,566.54
2018,11,11,14,45,774.5,77.5,1.95,19.35,358.0,675.14,535.85
2018,11,11,15,0,748.0,73.0,1.8,19.2,318.0,635.81,507.14
2018,11,11,15,15,706.0,68.0,1.8,19.2,274.0,579.72,464.67
2018,11,11,15,30,664.0,63.0,1.8,19.2,230.0,523.87,420.62
2018,11,11,15,45,601.0,56.0,1.4,17.3,184.5,453.77,364.8
2018,11,11,16,0,538.0,49.0,1.0,15.4,139.0,386.5,308.63
2018,11,11,16,15,434.5,39.5,1.05,14.8,97.5,299.09,233.74
2018,11,11,16,30,331.0,30.0,1.1,14.2,56.0,216.28,141.06
2018,11,11,16,45,188.0,18.0,1.15,13.6,30.5,97.29,0.0
2018,11,11,17,0,45.0,6.0,1.2,13.0,5.0,0.0,0.0
2018,11,11,17,15,22.5,3.0,1.25,12.75,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,6,45,76.0,8.5,1.6,3.85,11.5,0.0,0.0
2018,11,12,7,0,152.0,17.0,1.6,4.1,23.0,16.2,0.0
2018,11,12,7,15,279.5,29.5,1.65,5.3,58.0,24.39,13.05
2018,11,12,7,30,407.0,42.0,1.7,6.5,93.0,33.96,24.46
2018,11,12,7,45,495.5,50.0,1.75,7.75,137.5,72.61,40.19
2018,11,12,8,0,584.0,58.0,1.8,9.0,182.0,121.47,72.95
2018,11,12,8,15,635.0,64.5,1.95,9.9,226.5,172.15,114.28
2018,11,12,8,30,686.0,71.0,2.1,10.8,271.0,227.96,162.82
2018,11,12,8,45,720.0,76.0,2.2,11.75,312.5,282.23,211.52
2018,11,12,9,0,754.0,81.0,2.3,12.7,354.0,339.03,261.88
2018,11,12,9,15,763.0,89.0,2.25,13.35,389.0,391.32,307.99
2018,11,12,9,30,772.0,97.0,2.2,14.0,424.0,443.07,352.1
2018,11,12,9,45,768.5,105.0,2.15,14.65,450.5,488.0,389.38
2018,11,12,10,0,765.0,113.0,2.1,15.3,477.0,530.82,423.62
2018,11,12,10,15,779.0,115.5,2.1,15.85,502.0,575.68,458.67
2018,11,12,10,30,793.0,118.0,2.1,16.4,527.0,619.43,491.88
2018,11,12,10,45,802.5,119.0,2.05,16.9,544.5,657.31,519.74
2018,11,12,11,0,812.0,120.0,2.0,17.4,562.0,693.24,545.49
2018,11,12,11,15,818.0,121.0,2.0,17.95,572.5,724.56,567.53
2018,11,12,11,30,824.0,122.0,2.0,18.5,583.0,753.33,587.11
2018,11,12,11,45,826.5,121.5,1.95,19.0,585.0,775.09,600.63
2018,11,12,12,0,829.0,121.0,1.9,19.5,587.0,793.85,612.04
2018,11,12,12,15,813.5,124.5,1.8,19.85,578.0,799.92,614.52
2018,11,12,12,30,798.0,128.0,1.7,20.2,569.0,802.45,614.74
2018,11,12,12,45,773.5,132.0,1.65,20.5,551.0,794.85,608.69
2018,11,12,13,0,749.0,136.0,1.6,20.8,533.0,783.82,600.5
2018,11,12,13,15,739.0,133.0,1.55,20.9,512.0,773.47,593.4
2018,11,12,13,30,729.0,130.0,1.5,21.0,491.0,760.11,584.29
2018,11,12,13,45,715.5,125.5,1.4,21.05,463.5,739.37,569.72
2018,11,12,14,0,702.0,121.0,1.3,21.1,436.0,715.95,553.34
2018,11,12,14,15,680.0,116.0,1.15,20.75,402.0,682.95,530.42
2018,11,12,14,30,658.0,111.0,1.0,20.4,368.0,647.95,505.63
2018,11,12,14,45,627.5,104.5,0.85,20.1,329.5,603.43,473.06
2018,11,12,15,0,597.0,98.0,0.7,19.8,291.0,557.9,439.08
2018,11,12,15,15,551.0,89.5,0.7,19.8,248.5,499.29,395.25
2018,11,12,15,30,505.0,81.0,0.7,19.8,206.0,441.4,350.5
2018,11,12,15,45,441.0,70.0,0.85,18.15,163.5,371.85,297.56
2018,11,12,16,0,377.0,59.0,1.0,16.5,121.0,307.17,245.31
2018,11,12,16,15,285.0,44.5,1.0,15.95,83.0,228.01,177.15
2018,11,12,16,30,193.0,30.0,1.0,15.4,45.0,152.26,94.23
2018,11,12,16,45,106.0,16.5,1.05,14.9,24.0,60.73,0.0
2018,11,12,17,0,19.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,1.1,14.05,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,6.5,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,6.5,11.0,10.48,0.0
2018,11,13,7,15,6.0,25.0,1.15,6.9,25.0,22.76,11.01
2018,11,13,7,30,0.0,39.0,1.1,7.3,39.0,35.14,25.34
2018,11,13,7,45,3.5,56.0,1.1,7.75,56.5,50.82,38.03
2018,11,13,8,0,7.0,73.0,1.1,8.2,74.0,67.23,52.38
2018,11,13,8,15,22.5,91.0,1.45,8.9,97.0,87.22,69.05
2018,11,13,8,30,38.0,109.0,1.8,9.6,120.0,109.55,87.66
2018,11,13,8,45,38.5,124.0,2.15,10.35,136.5,126.83,102.4
2018,11,13,9,0,39.0,139.0,2.5,11.1,153.0,144.26,117.06
2018,11,13,9,15,38.0,150.0,2.45,11.8,165.0,157.44,127.89
2018,11,13,9,30,37.0,161.0,2.4,12.5,177.0,170.52,138.43
2018,11,13,9,45,98.5,175.0,2.35,13.2,220.5,220.96,179.69
2018,11,13,10,0,160.0,189.0,2.3,13.9,264.0,273.42,222.23
2018,11,13,10,15,121.5,200.0,2.3,14.45,258.5,271.19,219.66
2018,11,13,10,30,83.0,211.0,2.3,15.0,253.0,259.12,209.05
2018,11,13,10,45,55.5,207.5,2.25,15.6,236.0,241.8,194.2
2018,11,13,11,0,28.0,204.0,2.2,16.2,219.0,222.36,177.53
2018,11,13,11,15,46.5,220.0,2.15,16.3,245.5,254.33,203.4
2018,11,13,11,30,65.0,236.0,2.1,16.4,272.0,287.69,230.01
2018,11,13,11,45,136.5,241.0,2.1,16.55,317.0,359.89,288.21
2018,11,13,12,0,208.0,246.0,2.1,16.7,362.0,425.19,340.05
2018,11,13,12,15,144.5,236.5,1.95,16.65,316.5,369.88,295.53
2018,11,13,12,30,81.0,227.0,1.8,16.6,271.0,300.72,240.24
2018,11,13,12,45,62.0,218.5,1.65,16.5,252.0,278.06,222.27
2018,11,13,13,0,43.0,210.0,1.5,16.4,233.0,254.98,203.64
2018,11,13,13,15,69.0,207.0,1.35,16.25,242.0,274.42,220.2
2018,11,13,13,30,95.0,204.0,1.2,16.1,251.0,293.73,236.36
2018,11,13,13,45,137.5,196.5,1.0,15.95,260.0,332.52,267.89
2018,11,13,14,0,180.0,189.0,0.8,15.8,269.0,357.73,288.28
2018,11,13,14,15,232.5,166.0,0.75,15.4,261.5,381.74,308.72
2018,11,13,14,30,285.0,143.0,0.7,15.0,254.0,389.92,316.91
2018,11,13,14,45,230.5,133.0,0.65,14.55,216.5,334.13,272.78
2018,11,13,15,0,176.0,123.0,0.6,14.1,179.0,268.79,220.64
2018,11,13,15,15,301.5,97.0,0.6,14.1,177.5,339.71,279.34
2018,11,13,15,30,427.0,71.0,0.6,14.1,176.0,377.11,308.66
2018,11,13,15,45,383.5,61.0,0.75,13.3,141.0,324.81,265.64
2018,11,13,16,0,340.0,51.0,0.9,12.5,106.0,275.01,223.16
2018,11,13,16,15,265.0,39.5,0.95,12.15,74.0,210.16,165.16
2018,11,13,16,30,190.0,28.0,1.0,11.8,42.0,146.73,87.74
2018,11,13,16,45,105.0,15.0,1.0,11.45,22.0,58.72,0.0
2018,11,13,17,0,20.0,2.0,1.0,11.1,2.0,0.0,0.0
2018,11,13,17,15,10.0,1.0,1.05,10.8,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,14,6,45,21.5,5.5,1.3,2.35,6.0,0.0,0.0
2018,11,14,7,0,43.0,11.0,1.3,2.4,12.0,10.48,0.0
2018,11,14,7,15,108.5,27.5,1.3,3.2,38.5,22.68,10.26
2018,11,14,7,30,174.0,44.0,1.3,4.0,65.0,35.61,25.98
2018,11,14,7,45,230.0,63.0,1.3,4.75,102.5,66.57,44.69
2018,11,14,8,0,286.0,82.0,1.3,5.5,140.0,105.47,73.46
2018,11,14,8,15,327.5,96.5,1.5,6.25,178.0,144.98,105.82
2018,11,14,8,30,369.0,111.0,1.7,7.0,216.0,188.98,143.55
2018,11,14,8,45,406.5,124.5,1.85,7.75,255.5,235.19,183.9
2018,11,14,9,0,444.0,138.0,2.0,8.5,295.0,284.97,227.13
2018,11,14,9,15,501.0,140.5,2.0,9.35,335.0,334.95,269.54
2018,11,14,9,30,558.0,143.0,2.0,10.2,375.0,389.49,315.02
2018,11,14,9,45,617.5,138.0,2.0,11.05,412.5,444.4,359.96
2018,11,14,10,0,677.0,133.0,2.0,11.9,450.0,500.89,405.17
2018,11,14,10,15,680.0,134.5,2.1,12.8,466.5,535.04,432.23
2018,11,14,10,30,683.0,136.0,2.2,13.7,483.0,567.45,457.32
2018,11,14,10,45,698.5,137.0,2.35,14.65,502.0,605.44,486.18
2018,11,14,11,0,714.0,138.0,2.5,15.6,521.0,642.2,513.48
2018,11,14,11,15,736.0,138.0,2.55,16.2,538.5,680.97,542.06
2018,11,14,11,30,758.0,138.0,2.6,16.8,556.0,718.33,569.11
2018,11,14,11,45,762.0,136.5,2.65,17.4,558.0,738.86,583.47
2018,11,14,12,0,766.0,135.0,2.7,18.0,560.0,756.64,595.33
2018,11,14,12,15,744.5,140.5,2.65,18.35,550.0,759.4,596.25
2018,11,14,12,30,723.0,146.0,2.6,18.7,540.0,758.66,594.88
2018,11,14,12,45,691.5,151.5,2.55,19.05,521.0,746.54,585.48
2018,11,14,13,0,660.0,157.0,2.5,19.4,502.0,731.09,573.5
2018,11,14,13,15,650.5,152.5,2.45,19.4,481.5,719.74,565.8
2018,11,14,13,30,641.0,148.0,2.4,19.4,461.0,705.63,556.07
2018,11,14,13,45,628.0,142.0,2.3,19.45,434.5,684.53,540.84
2018,11,14,14,0,615.0,136.0,2.2,19.5,408.0,660.99,523.77
2018,11,14,14,15,593.0,129.5,1.95,19.1,375.5,624.33,496.89
2018,11,14,14,30,571.0,123.0,1.7,18.7,343.0,590.15,471.39
2018,11,14,14,45,533.0,115.5,1.4,18.35,304.0,542.08,434.42
2018,11,14,15,0,495.0,108.0,1.1,18.0,265.0,494.0,396.78
2018,11,14,15,15,450.5,97.0,1.1,18.0,224.5,437.76,353.17
2018,11,14,15,30,406.0,86.0,1.1,18.0,184.0,382.89,309.26
2018,11,14,15,45,340.5,72.0,1.05,16.5,143.0,313.67,253.79
2018,11,14,16,0,275.0,58.0,1.0,15.0,102.0,248.54,199.53
2018,11,14,16,15,206.5,42.0,0.95,14.65,69.0,183.98,142.42
2018,11,14,16,30,138.0,26.0,0.9,14.3,36.0,118.34,65.23
2018,11,14,16,45,73.0,13.5,0.9,13.95,18.5,43.64,0.0
2018,11,14,17,0,8.0,1.0,0.9,13.6,1.0,0.0,0.0
2018,11,14,17,15,4.0,0.5,0.8,13.55,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,12.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,15,6,45,19.0,5.0,1.35,3.45,5.5,0.0,0.0
2018,11,15,7,0,38.0,10.0,1.3,3.3,11.0,9.53,0.0
2018,11,15,7,15,107.0,27.0,1.4,4.0,37.5,22.26,8.79
2018,11,15,7,30,176.0,44.0,1.5,4.7,64.0,34.27,24.58
2018,11,15,7,45,241.5,60.5,1.55,5.45,101.5,63.84,41.98
2018,11,15,8,0,307.0,77.0,1.6,6.2,139.0,102.71,69.99
2018,11,15,8,15,289.5,90.5,1.8,6.8,159.5,131.87,96.06
2018,11,15,8,30,272.0,104.0,2.0,7.4,180.0,158.81,121.48
2018,11,15,8,45,293.0,117.0,2.15,8.0,210.0,193.82,152.53
2018,11,15,9,0,314.0,130.0,2.3,8.6,240.0,230.77,185.14
2018,11,15,9,15,342.5,141.0,2.3,9.3,272.5,270.42,219.36
2018,11,15,9,30,371.0,152.0,2.3,10.0,305.0,316.52,258.28
2018,11,15,9,45,410.0,158.0,2.3,10.7,338.5,361.33,295.44
2018,11,15,10,0,449.0,164.0,2.3,11.4,372.0,408.71,333.99
2018,11,15,10,15,486.0,165.5,2.35,12.1,401.5,452.58,369.21
2018,11,15,10,30,523.0,167.0,2.4,12.8,431.0,497.96,404.98
2018,11,15,10,45,591.5,161.0,2.45,13.5,468.5,556.59,450.67
2018,11,15,11,0,660.0,155.0,2.5,14.2,506.0,621.69,500.22
2018,11,15,11,15,684.0,152.5,2.45,14.65,522.0,657.87,526.82
2018,11,15,11,30,708.0,150.0,2.4,15.1,538.0,692.83,552.26
2018,11,15,11,45,714.5,148.5,2.4,15.6,541.0,714.27,567.41
2018,11,15,12,0,721.0,147.0,2.4,16.1,544.0,733.23,580.68
2018,11,15,12,15,687.0,156.0,2.35,16.25,531.5,729.32,576.93
2018,11,15,12,30,653.0,165.0,2.3,16.4,519.0,721.61,570.6
2018,11,15,12,45,604.5,175.5,2.25,16.55,497.0,697.51,552.19
2018,11,15,13,0,556.0,186.0,2.2,16.7,475.0,674.79,534.73
2018,11,15,13,15,548.0,181.0,2.15,16.8,456.5,664.5,527.5
2018,11,15,13,30,540.0,176.0,2.1,16.9,438.0,651.95,518.5
2018,11,15,13,45,527.5,168.5,2.05,17.0,412.5,630.83,503.16
2018,11,15,14,0,515.0,161.0,2.0,17.1,387.0,607.78,486.34
2018,11,15,14,15,495.0,152.0,1.75,16.75,355.5,575.54,462.13
2018,11,15,14,30,475.0,143.0,1.5,16.4,324.0,542.02,436.65
2018,11,15,14,45,448.0,131.5,1.25,16.0,288.5,499.53,403.94
2018,11,15,15,0,421.0,120.0,1.0,15.6,253.0,456.7,370.3
2018,11,15,15,15,378.5,107.5,1.0,15.6,214.0,402.46,327.59
2018,11,15,15,30,336.0,95.0,1.0,15.6,175.0,349.66,284.77
2018,11,15,15,45,284.5,78.0,1.0,14.05,136.5,287.91,234.83
2018,11,15,16,0,233.0,61.0,1.0,12.5,98.0,229.2,185.38
2018,11,15,16,15,166.5,43.0,1.05,12.15,65.0,155.29,120.57
2018,11,15,16,30,100.0,25.0,1.1,11.8,32.0,89.49,45.26
2018,11,15,16,45,52.5,13.0,1.1,11.45,16.5,34.45,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.1,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,10.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,6,45,30.5,5.5,1.3,2.1,6.5,0.0,0.0
2018,11,16,7,0,61.0,11.0,1.3,2.2,13.0,10.48,0.0
2018,11,16,7,15,154.0,26.0,1.4,3.15,41.0,20.56,6.42
2018,11,16,7,30,247.0,41.0,1.5,4.1,69.0,31.99,22.49
2018,11,16,7,45,322.5,54.5,1.6,5.0,108.0,62.22,38.34
2018,11,16,8,0,398.0,68.0,1.7,5.9,147.0,103.85,67.07
2018,11,16,8,15,363.5,82.5,1.8,6.65,167.5,136.7,96.88
2018,11,16,8,30,329.0,97.0,1.9,7.4,188.0,165.5,124.84
2018,11,16,8,45,397.5,105.5,2.0,8.1,232.0,212.93,165.23
2018,11,16,9,0,466.0,114.0,2.1,8.8,276.0,267.12,211.67
2018,11,16,9,15,505.0,124.0,2.1,9.55,316.0,317.95,255.52
2018,11,16,9,30,544.0,134.0,2.1,10.3,356.0,371.77,300.95
2018,11,16,9,45,551.0,144.0,2.1,11.05,383.5,413.1,335.5
2018,11,16,10,0,558.0,154.0,2.1,11.8,411.0,453.86,368.6
2018,11,16,10,15,585.5,157.5,2.1,12.4,439.5,498.7,404.3
2018,11,16,10,30,613.0,161.0,2.1,13.0,468.0,544.09,439.55
2018,11,16,10,45,625.5,163.5,2.1,13.6,485.5,579.13,466.11
2018,11,16,11,0,638.0,166.0,2.1,14.2,503.0,616.22,493.62
2018,11,16,11,15,646.0,165.5,2.05,14.6,512.0,642.8,512.98
2018,11,16,11,30,654.0,165.0,2.0,15.0,521.0,667.46,530.64
2018,11,16,11,45,659.0,163.5,2.0,15.45,523.5,686.78,544.37
2018,11,16,12,0,664.0,162.0,2.0,15.9,526.0,703.72,556.27
2018,11,16,12,15,674.5,156.5,1.9,16.2,523.0,718.23,566.12
2018,11,16,12,30,685.0,151.0,1.8,16.5,520.0,730.18,574.02
2018,11,16,12,45,696.0,144.0,1.75,16.75,511.0,738.19,579.4
2018,11,16,13,0,707.0,137.0,1.7,17.0,502.0,743.33,582.58
2018,11,16,13,15,696.5,134.0,1.6,17.15,481.5,732.84,574.47
2018,11,16,13,30,686.0,131.0,1.5,17.3,461.0,719.48,564.56
2018,11,16,13,45,671.0,126.0,1.45,17.4,434.0,697.65,549.18
2018,11,16,14,0,656.0,121.0,1.4,17.5,407.0,673.33,532.05
2018,11,16,14,15,632.5,116.0,1.25,17.3,374.5,640.27,507.81
2018,11,16,14,30,609.0,111.0,1.1,17.1,342.0,605.42,481.88
2018,11,16,14,45,577.0,104.0,0.95,16.9,304.5,560.83,448.22
2018,11,16,15,0,545.0,97.0,0.8,16.7,267.0,515.47,413.31
2018,11,16,15,15,499.0,88.0,0.8,16.7,226.5,456.62,367.99
2018,11,16,15,30,453.0,79.0,0.8,16.7,186.0,401.94,324.34
2018,11,16,15,45,389.0,67.5,0.75,15.4,146.0,335.36,270.82
2018,11,16,16,0,325.0,56.0,0.7,14.1,106.0,272.8,218.37
2018,11,16,16,15,238.5,41.0,0.7,13.85,71.0,198.82,152.94
2018,11,16,16,30,152.0,26.0,0.7,13.6,36.0,123.38,58.15
2018,11,16,16,45,80.0,13.5,0.75,13.3,18.5,46.38,0.0
2018,11,16,17,0,8.0,1.0,0.8,13.0,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.8,12.8,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,8.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,7.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.5,0.6,5.45,6.0,0.0,0.0
2018,11,17,7,0,58.0,11.0,0.6,5.4,12.0,10.48,0.0
2018,11,17,7,15,152.5,25.0,0.6,5.8,39.0,19.8,4.26
2018,11,17,7,30,247.0,39.0,0.6,6.2,66.0,30.44,20.83
2018,11,17,7,45,334.0,50.5,0.6,6.6,105.0,58.58,34.91
2018,11,17,8,0,421.0,62.0,0.6,7.0,144.0,101.52,63.76
2018,11,17,8,15,376.0,78.5,0.65,7.5,164.5,134.22,93.55
2018,11,17,8,30,331.0,95.0,0.7,8.0,185.0,163.29,121.97
2018,11,17,8,45,402.0,102.5,0.75,8.55,228.5,210.34,161.54
2018,11,17,9,0,473.0,110.0,0.8,9.1,272.0,264.37,207.24
2018,11,17,9,15,588.0,103.5,0.85,9.95,327.0,330.18,261.38
2018,11,17,9,30,703.0,97.0,0.9,10.8,382.0,403.71,321.17
2018,11,17,9,45,751.5,93.5,0.9,11.65,418.5,457.97,365.11
2018,11,17,10,0,800.0,90.0,0.9,12.5,455.0,514.1,409.33
2018,11,17,10,15,813.0,92.0,0.9,13.25,479.5,558.38,443.36
2018,11,17,10,30,826.0,94.0,0.9,14.0,504.0,601.39,475.44
2018,11,17,10,45,833.5,95.0,0.85,14.7,521.0,638.36,501.72
2018,11,17,11,0,841.0,96.0,0.8,15.4,538.0,673.18,525.65
2018,11,17,11,15,845.5,97.0,0.75,15.85,548.0,703.6,546.24
2018,11,17,11,30,850.0,98.0,0.7,16.3,558.0,731.35,563.65
2018,11,17,11,45,851.0,98.0,0.65,16.75,560.0,752.59,576.16
2018,11,17,12,0,852.0,98.0,0.6,17.2,562.0,770.73,586.55
2018,11,17,12,15,821.0,107.5,0.55,17.4,550.5,771.61,585.76
2018,11,17,12,30,790.0,117.0,0.5,17.6,539.0,772.67,585.46
2018,11,17,12,45,745.0,128.0,0.5,17.8,518.5,757.29,574.95
2018,11,17,13,0,700.0,139.0,0.5,18.0,498.0,738.12,562.15
2018,11,17,13,15,689.0,136.0,0.55,18.1,477.5,727.29,556.18
2018,11,17,13,30,678.0,133.0,0.6,18.2,457.0,713.63,548.16
2018,11,17,13,45,662.0,129.0,0.65,18.25,430.5,692.26,534.84
2018,11,17,14,0,646.0,125.0,0.7,18.3,404.0,668.43,519.49
2018,11,17,14,15,622.0,119.5,0.7,18.1,371.5,634.66,496.5
2018,11,17,14,30,598.0,114.0,0.7,17.9,339.0,599.13,471.84
2018,11,17,14,45,564.5,107.0,0.7,17.7,301.5,553.77,439.25
2018,11,17,15,0,531.0,100.0,0.7,17.5,264.0,505.9,403.95
2018,11,17,15,15,484.5,90.5,0.7,17.5,224.0,449.5,360.58
2018,11,17,15,30,438.0,81.0,0.7,17.5,184.0,394.52,316.85
2018,11,17,15,45,373.5,69.0,0.8,15.9,144.0,327.79,264.27
2018,11,17,16,0,309.0,57.0,0.9,14.3,104.0,265.12,212.29
2018,11,17,16,15,223.5,41.5,1.0,13.5,69.5,191.98,147.52
2018,11,17,16,30,138.0,26.0,1.1,12.7,35.0,116.21,49.06
2018,11,17,16,45,72.5,13.5,1.15,11.95,18.0,43.15,0.0
2018,11,17,17,0,7.0,1.0,1.2,11.2,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.7,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
